Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,22,7,15,60.5,7.0,1.8,7.45,8.5,0.0,0.0
2018,1,22,7,30,121.0,14.0,1.9,7.8,17.0,51.8,0.0
2018,1,22,7,45,267.5,24.5,2.0,8.2,49.5,149.18,84.98
2018,1,22,8,0,414.0,35.0,2.1,8.6,82.0,248.25,196.0
2018,1,22,8,15,471.0,42.5,2.1,8.85,118.0,309.67,254.54
2018,1,22,8,30,528.0,50.0,2.1,9.1,154.0,376.48,314.58
2018,1,22,8,45,336.5,64.0,2.15,9.4,136.0,299.6,253.47
2018,1,22,9,0,145.0,78.0,2.2,9.7,118.0,193.07,163.25
2018,1,22,9,15,72.5,83.0,2.2,9.95,103.0,141.21,118.23
2018,1,22,9,30,0.0,88.0,2.2,10.2,88.0,75.94,60.16
2018,1,22,9,45,0.0,94.0,2.2,10.45,94.0,80.97,64.38
2018,1,22,10,0,0.0,100.0,2.2,10.7,100.0,86.12,68.58
2018,1,22,10,15,31.5,131.5,2.25,10.9,146.0,155.65,128.46
2018,1,22,10,30,63.0,163.0,2.3,11.1,192.0,220.35,182.98
2018,1,22,10,45,47.5,164.5,2.35,11.3,187.0,208.31,171.9
2018,1,22,11,0,32.0,166.0,2.4,11.5,182.0,195.64,160.51
2018,1,22,11,15,33.0,171.0,2.35,11.6,188.0,202.29,165.81
2018,1,22,11,30,34.0,176.0,2.3,11.7,194.0,209.02,171.13
2018,1,22,11,45,47.5,202.0,2.3,11.8,227.5,253.26,207.5
2018,1,22,12,0,61.0,228.0,2.3,11.9,261.0,298.79,244.32
2018,1,22,12,15,68.5,224.5,2.2,11.95,261.5,301.79,246.71
2018,1,22,12,30,76.0,221.0,2.1,12.0,262.0,304.83,249.33
2018,1,22,12,45,65.5,217.0,2.05,12.0,252.0,289.43,236.56
2018,1,22,13,0,55.0,213.0,2.0,12.0,242.0,274.17,223.98
2018,1,22,13,15,29.5,180.5,1.85,11.95,196.0,210.02,171.14
2018,1,22,13,30,4.0,148.0,1.7,11.9,150.0,135.22,108.71
2018,1,22,13,45,7.5,150.5,1.6,11.85,154.0,141.59,114.48
2018,1,22,14,0,11.0,153.0,1.5,11.8,158.0,148.07,120.17
2018,1,22,14,15,81.5,136.5,1.4,11.6,171.0,221.19,183.71
2018,1,22,14,30,152.0,120.0,1.3,11.4,184.0,275.39,230.33
2018,1,22,14,45,238.5,114.0,1.2,11.2,205.0,332.71,278.98
2018,1,22,15,0,325.0,108.0,1.1,11.0,226.0,401.48,335.04
2018,1,22,15,15,394.5,94.0,1.1,11.0,222.0,420.52,350.71
2018,1,22,15,30,464.0,80.0,1.1,11.0,218.0,439.31,365.55
2018,1,22,15,45,504.0,69.5,0.9,10.2,198.5,428.83,355.89
2018,1,22,16,0,544.0,59.0,0.7,9.4,179.0,413.22,340.74
2018,1,22,16,15,355.5,51.5,0.75,8.95,123.0,274.27,225.56
2018,1,22,16,30,167.0,44.0,0.8,8.5,67.0,141.16,113.14
2018,1,22,16,45,90.0,28.0,0.85,8.05,40.0,80.41,58.6
2018,1,22,17,0,13.0,12.0,0.9,7.6,13.0,17.73,0.0
2018,1,22,17,15,6.5,6.0,0.95,7.4,6.5,7.12,0.0
2018,1,22,17,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,3.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,23,7,15,29.0,5.0,0.9,3.5,6.0,0.0,0.0
2018,1,23,7,30,58.0,10.0,0.9,3.7,12.0,27.57,0.0
2018,1,23,7,45,112.0,21.0,0.95,3.85,31.5,83.06,48.57
2018,1,23,8,0,166.0,32.0,1.0,4.0,51.0,130.84,104.19
2018,1,23,8,15,294.0,45.0,1.0,4.35,96.5,219.6,183.34
2018,1,23,8,30,422.0,58.0,1.0,4.7,142.0,326.12,275.82
2018,1,23,8,45,316.5,71.5,0.95,5.05,142.5,296.73,252.78
2018,1,23,9,0,211.0,85.0,0.9,5.4,143.0,244.83,209.5
2018,1,23,9,15,158.0,111.0,0.95,6.05,158.0,235.58,201.09
2018,1,23,9,30,105.0,137.0,1.0,6.7,173.0,233.94,197.96
2018,1,23,9,45,228.0,140.5,1.0,7.4,230.0,352.72,298.0
2018,1,23,10,0,351.0,144.0,1.0,8.1,287.0,465.79,388.8
2018,1,23,10,15,567.0,117.0,1.05,8.55,368.0,658.19,537.21
2018,1,23,10,30,783.0,90.0,1.1,9.0,449.0,830.13,658.71
2018,1,23,10,45,839.5,82.0,1.2,9.45,484.5,893.9,700.44
2018,1,23,11,0,896.0,74.0,1.3,9.9,520.0,946.21,735.12
2018,1,23,11,15,858.5,85.5,1.25,10.15,524.0,953.15,736.76
2018,1,23,11,30,821.0,97.0,1.2,10.4,528.0,944.6,728.64
2018,1,23,11,45,765.0,113.0,1.2,10.7,519.5,925.67,714.59
2018,1,23,12,0,709.0,129.0,1.2,11.0,511.0,895.94,693.41
2018,1,23,12,15,805.5,105.0,1.1,11.15,540.0,957.67,733.58
2018,1,23,12,30,902.0,81.0,1.0,11.3,569.0,1011.52,766.16
2018,1,23,12,45,901.5,80.0,0.9,11.4,563.0,1005.37,759.06
2018,1,23,13,0,901.0,79.0,0.8,11.5,557.0,995.57,750.64
2018,1,23,13,15,869.5,83.5,0.75,11.55,535.0,970.16,733.4
2018,1,23,13,30,838.0,88.0,0.7,11.6,513.0,930.89,707.28
2018,1,23,13,45,800.5,91.0,0.65,11.65,483.5,881.76,674.61
2018,1,23,14,0,763.0,94.0,0.6,11.7,454.0,830.91,640.61
2018,1,23,14,15,763.5,85.5,0.6,11.65,428.0,798.85,620.41
2018,1,23,14,30,764.0,77.0,0.6,11.6,402.0,763.8,597.6
2018,1,23,14,45,793.0,68.0,0.55,11.5,381.5,748.26,587.65
2018,1,23,15,0,822.0,59.0,0.5,11.4,361.0,727.74,573.76
2018,1,23,15,15,750.0,61.0,0.5,11.4,314.0,642.91,513.63
2018,1,23,15,30,678.0,63.0,0.5,11.4,267.0,565.48,457.14
2018,1,23,15,45,612.0,59.0,0.45,10.85,222.5,485.51,395.49
2018,1,23,16,0,546.0,55.0,0.4,10.3,178.0,410.34,335.11
2018,1,23,16,15,479.5,48.0,0.35,10.05,139.0,336.77,273.39
2018,1,23,16,30,413.0,41.0,0.3,9.8,100.0,269.32,214.48
2018,1,23,16,45,314.5,31.0,0.25,9.55,66.5,192.19,144.08
2018,1,23,17,0,216.0,21.0,0.2,9.3,33.0,116.09,23.79
2018,1,23,17,15,108.0,10.5,0.25,9.05,16.5,42.16,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.05,3.55,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.1,4.0,7.0,5.97,0.0
2018,1,24,7,45,0.0,18.5,1.15,4.45,18.5,15.27,4.91
2018,1,24,8,0,0.0,30.0,1.2,4.9,30.0,25.26,15.88
2018,1,24,8,15,0.0,44.0,1.35,5.3,44.0,38.27,27.75
2018,1,24,8,30,0.0,58.0,1.5,5.7,58.0,51.12,39.32
2018,1,24,8,45,0.0,70.5,1.7,6.1,70.5,62.31,49.28
2018,1,24,9,0,0.0,83.0,1.9,6.5,83.0,73.58,59.14
2018,1,24,9,15,35.0,113.0,1.95,6.8,125.0,138.9,116.63
2018,1,24,9,30,70.0,143.0,2.0,7.1,167.0,201.15,170.35
2018,1,24,9,45,98.5,158.5,2.1,7.45,196.5,242.63,205.57
2018,1,24,10,0,127.0,174.0,2.2,7.8,226.0,302.51,255.42
2018,1,24,10,15,150.0,185.5,2.35,8.2,251.5,339.26,285.44
2018,1,24,10,30,173.0,197.0,2.5,8.6,277.0,377.25,316.21
2018,1,24,10,45,160.0,211.0,2.65,9.05,288.0,386.53,322.27
2018,1,24,11,0,147.0,225.0,2.8,9.5,299.0,394.79,327.62
2018,1,24,11,15,119.5,230.5,3.0,9.85,292.0,377.39,312.19
2018,1,24,11,30,92.0,236.0,3.2,10.2,285.0,338.24,279.45
2018,1,24,11,45,65.5,228.5,3.35,10.5,263.5,302.84,249.62
2018,1,24,12,0,39.0,221.0,3.5,10.8,242.0,267.21,219.37
2018,1,24,12,15,29.5,211.5,3.7,10.9,227.5,246.01,201.74
2018,1,24,12,30,20.0,202.0,3.9,11.0,213.0,206.23,168.69
2018,1,24,12,45,24.5,205.0,4.05,11.05,218.0,214.08,175.52
2018,1,24,13,0,29.0,208.0,4.2,11.1,223.0,241.61,198.47
2018,1,24,13,15,23.5,192.0,4.15,10.9,204.0,199.46,163.69
2018,1,24,13,30,18.0,176.0,4.1,10.7,185.0,177.36,145.42
2018,1,24,13,45,13.5,160.5,4.1,10.5,167.0,157.18,128.66
2018,1,24,14,0,9.0,145.0,4.1,10.3,149.0,137.43,112.16
2018,1,24,14,15,4.5,123.5,3.9,10.05,125.5,112.06,90.76
2018,1,24,14,30,0.0,102.0,3.7,9.8,102.0,87.45,69.83
2018,1,24,14,45,5.5,87.5,3.55,9.55,89.5,78.42,62.54
2018,1,24,15,0,11.0,73.0,3.4,9.3,77.0,69.17,54.94
2018,1,24,15,15,21.0,68.0,3.4,9.3,74.5,76.94,62.08
2018,1,24,15,30,31.0,63.0,3.4,9.3,72.0,78.32,63.54
2018,1,24,15,45,46.0,63.5,3.3,8.95,75.0,88.03,72.21
2018,1,24,16,0,61.0,64.0,3.2,8.6,78.0,106.67,88.16
2018,1,24,16,15,51.0,51.0,3.35,8.3,61.0,84.24,67.89
2018,1,24,16,30,41.0,38.0,3.5,8.0,44.0,62.79,48.3
2018,1,24,16,45,29.5,26.0,3.7,7.75,29.5,42.96,29.64
2018,1,24,17,0,18.0,14.0,3.9,7.5,15.0,22.04,3.03
2018,1,24,17,15,9.0,7.0,3.85,7.1,7.5,8.75,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,3.9,7.5,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,4.4,15.0,27.59,0.0
2018,1,25,7,45,136.0,29.0,1.35,4.9,43.0,104.26,66.74
2018,1,25,8,0,224.0,44.0,1.4,5.4,71.0,172.05,137.91
2018,1,25,8,15,309.0,54.5,1.65,5.65,108.0,238.48,198.77
2018,1,25,8,30,394.0,65.0,1.9,5.9,145.0,314.35,266.53
2018,1,25,8,45,474.5,71.5,2.1,6.2,190.0,395.62,337.31
2018,1,25,9,0,555.0,78.0,2.3,6.5,235.0,481.17,409.8
2018,1,25,9,15,663.5,73.5,2.4,6.8,288.0,579.66,490.8
2018,1,25,9,30,772.0,69.0,2.5,7.1,341.0,680.71,569.31
2018,1,25,9,45,774.0,74.5,2.65,7.4,371.0,721.46,599.09
2018,1,25,10,0,776.0,80.0,2.8,7.7,401.0,759.84,627.1
2018,1,25,10,15,827.5,75.5,2.85,8.0,440.0,825.95,674.91
2018,1,25,10,30,879.0,71.0,2.9,8.3,479.0,882.63,714.61
2018,1,25,10,45,691.0,93.0,2.95,8.6,423.5,777.25,634.39
2018,1,25,11,0,503.0,115.0,3.0,8.9,368.0,645.83,533.81
2018,1,25,11,15,290.0,118.5,3.05,9.05,265.5,444.39,372.8
2018,1,25,11,30,77.0,122.0,3.1,9.2,163.0,205.87,171.92
2018,1,25,11,45,207.0,151.0,3.15,9.4,263.5,387.94,326.02
2018,1,25,12,0,337.0,180.0,3.2,9.6,364.0,554.28,460.06
2018,1,25,12,15,541.0,148.5,3.3,9.6,445.0,754.84,616.68
2018,1,25,12,30,745.0,117.0,3.4,9.6,526.0,919.91,737.91
2018,1,25,12,45,714.0,122.0,3.45,9.65,510.0,891.75,716.36
2018,1,25,13,0,683.0,127.0,3.5,9.7,494.0,860.74,694.39
2018,1,25,13,15,528.5,162.5,3.5,9.6,442.5,733.8,600.36
2018,1,25,13,30,374.0,198.0,3.5,9.5,391.0,598.28,494.37
2018,1,25,13,45,260.0,203.5,3.55,9.4,335.0,491.46,408.81
2018,1,25,14,0,146.0,209.0,3.6,9.3,279.0,369.82,308.84
2018,1,25,14,15,87.0,164.5,3.45,9.1,205.5,241.97,203.12
2018,1,25,14,30,28.0,120.0,3.3,8.9,132.0,138.92,114.98
2018,1,25,14,45,252.0,117.5,3.15,8.7,213.0,347.91,297.7
2018,1,25,15,0,476.0,115.0,3.0,8.5,294.0,526.83,446.36
2018,1,25,15,15,588.0,91.5,3.0,8.5,289.0,566.83,478.78
2018,1,25,15,30,700.0,68.0,3.0,8.5,284.0,588.08,496.06
2018,1,25,15,45,657.0,63.0,2.4,7.8,242.5,520.14,438.6
2018,1,25,16,0,614.0,58.0,1.8,7.1,201.0,454.66,381.91
2018,1,25,16,15,543.5,51.5,1.7,6.55,158.5,375.64,313.71
2018,1,25,16,30,473.0,45.0,1.6,6.0,116.0,302.83,248.47
2018,1,25,16,45,355.0,36.0,1.5,5.45,79.0,214.22,167.45
2018,1,25,17,0,237.0,27.0,1.4,4.9,42.0,130.02,57.12
2018,1,25,17,15,124.0,14.5,1.4,4.75,22.0,50.62,0.0
2018,1,25,17,30,11.0,2.0,1.4,4.6,2.0,0.0,0.0
2018,1,25,17,45,5.5,1.0,1.4,4.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,26,7,15,87.0,8.5,0.95,2.65,11.5,0.0,0.0
2018,1,26,7,30,174.0,17.0,1.0,3.1,23.0,71.03,0.0
2018,1,26,7,45,277.5,27.0,1.05,3.55,53.0,156.54,105.0
2018,1,26,8,0,381.0,37.0,1.1,4.0,83.0,233.77,188.49
2018,1,26,8,15,434.5,46.5,1.1,4.25,120.0,293.87,244.95
2018,1,26,8,30,488.0,56.0,1.1,4.5,157.0,359.25,303.52
2018,1,26,8,45,605.0,57.0,1.15,4.8,210.5,457.78,387.41
2018,1,26,9,0,722.0,58.0,1.2,5.1,264.0,562.42,473.09
2018,1,26,9,15,768.5,59.5,1.2,5.6,307.5,631.7,526.29
2018,1,26,9,30,815.0,61.0,1.2,6.1,351.0,702.75,577.8
2018,1,26,9,45,838.5,62.5,1.25,6.6,387.0,757.1,615.83
2018,1,26,10,0,862.0,64.0,1.3,7.1,423.0,802.45,646.59
2018,1,26,10,15,878.5,65.0,1.35,7.45,454.0,847.39,676.97
2018,1,26,10,30,895.0,66.0,1.4,7.8,485.0,890.35,705.52
2018,1,26,10,45,907.0,67.0,1.4,8.15,509.5,926.93,728.53
2018,1,26,11,0,919.0,68.0,1.4,8.5,534.0,960.73,749.46
2018,1,26,11,15,925.0,68.5,1.4,8.7,550.5,985.12,764.25
2018,1,26,11,30,931.0,69.0,1.4,8.9,567.0,1006.08,776.86
2018,1,26,11,45,933.5,69.0,1.35,9.05,575.5,1019.38,783.67
2018,1,26,12,0,936.0,69.0,1.3,9.2,584.0,1028.95,788.17
2018,1,26,12,15,936.0,69.5,1.3,9.2,585.5,1032.91,790.5
2018,1,26,12,30,936.0,70.0,1.3,9.2,587.0,1033.04,790.55
2018,1,26,12,45,932.5,70.0,1.3,9.25,580.0,1025.21,785.39
2018,1,26,13,0,929.0,70.0,1.3,9.3,573.0,1013.63,778.02
2018,1,26,13,15,840.5,90.5,1.3,9.15,537.0,953.36,738.37
2018,1,26,13,30,752.0,111.0,1.3,9.0,501.0,885.89,693.73
2018,1,26,13,45,781.5,99.5,1.25,8.85,490.5,876.54,688.58
2018,1,26,14,0,811.0,88.0,1.2,8.7,480.0,869.73,684.54
2018,1,26,14,15,805.5,82.0,1.15,8.5,452.5,833.91,660.21
2018,1,26,14,30,800.0,76.0,1.1,8.3,425.0,795.42,634.15
2018,1,26,14,45,711.5,84.0,1.0,8.1,376.5,708.79,571.97
2018,1,26,15,0,623.0,92.0,0.9,7.9,328.0,621.49,508.24
2018,1,26,15,15,478.5,101.5,0.9,7.9,271.5,491.9,408.57
2018,1,26,15,30,334.0,111.0,0.9,7.9,215.0,382.03,320.04
2018,1,26,15,45,309.0,97.5,0.8,7.15,183.0,333.54,280.94
2018,1,26,16,0,284.0,84.0,0.7,6.4,151.0,286.87,241.56
2018,1,26,16,15,246.5,69.5,0.75,6.05,119.0,234.43,196.11
2018,1,26,16,30,209.0,55.0,0.8,5.7,87.0,185.81,152.55
2018,1,26,16,45,160.5,40.0,0.85,5.4,59.5,126.78,98.85
2018,1,26,17,0,112.0,25.0,0.9,5.1,32.0,84.98,42.36
2018,1,26,17,15,68.0,14.0,0.95,4.9,17.0,32.95,0.0
2018,1,26,17,30,24.0,3.0,1.0,4.7,2.0,0.0,0.0
2018,1,26,17,45,12.0,1.5,1.0,4.5,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,3.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,1,27,7,15,67.5,7.5,0.7,2.55,10.0,0.0,0.0
2018,1,27,7,30,135.0,15.0,0.7,3.0,20.0,56.52,0.0
2018,1,27,7,45,153.0,29.5,0.7,3.45,42.5,111.85,76.28
2018,1,27,8,0,171.0,44.0,0.7,3.9,65.0,137.72,110.62
2018,1,27,8,15,284.5,54.5,0.7,4.45,106.5,225.17,187.9
2018,1,27,8,30,398.0,65.0,0.7,5.0,148.0,315.44,266.05
2018,1,27,8,45,580.0,57.5,0.75,5.6,208.5,442.9,372.6
2018,1,27,9,0,762.0,50.0,0.8,6.2,269.0,578.55,481.14
2018,1,27,9,15,792.5,52.0,1.0,7.0,309.0,638.75,526.92
2018,1,27,9,30,823.0,54.0,1.2,7.8,349.0,692.5,566.48
2018,1,27,9,45,844.5,55.5,1.4,8.6,385.0,744.89,604.14
2018,1,27,10,0,866.0,57.0,1.6,9.4,421.0,796.33,640.33
2018,1,27,10,15,880.0,59.0,1.75,9.7,451.5,840.71,671.5
2018,1,27,10,30,894.0,61.0,1.9,10.0,482.0,882.95,700.89
2018,1,27,10,45,903.5,62.0,2.0,10.35,505.5,917.3,723.81
2018,1,27,11,0,913.0,63.0,2.1,10.7,529.0,948.77,744.69
2018,1,27,11,15,919.0,63.5,2.25,10.95,545.5,973.11,761.45
2018,1,27,11,30,925.0,64.0,2.4,11.2,562.0,994.06,775.98
2018,1,27,11,45,927.5,65.0,2.5,11.45,571.5,1008.69,785.73
2018,1,27,12,0,930.0,66.0,2.6,11.7,581.0,1019.62,793.12
2018,1,27,12,15,930.5,66.0,2.65,11.85,582.5,1023.45,795.56
2018,1,27,12,30,931.0,66.0,2.7,12.0,584.0,1023.47,795.64
2018,1,27,12,45,888.0,77.5,2.75,12.15,567.0,991.7,773.9
2018,1,27,13,0,845.0,89.0,2.8,12.3,550.0,967.69,757.88
2018,1,27,13,15,726.5,118.5,2.8,12.3,508.0,884.36,699.61
2018,1,27,13,30,608.0,148.0,2.8,12.3,466.0,792.36,634.31
2018,1,27,13,45,618.5,138.0,2.85,12.35,450.5,777.25,624.93
2018,1,27,14,0,629.0,128.0,2.9,12.4,435.0,758.96,612.58
2018,1,27,14,15,732.0,98.0,2.85,12.25,435.5,794.87,640.44
2018,1,27,14,30,835.0,68.0,2.8,12.1,436.0,815.67,656.69
2018,1,27,14,45,827.5,64.5,2.75,12.0,405.5,774.97,627.57
2018,1,27,15,0,820.0,61.0,2.7,11.9,375.0,732.06,596.92
2018,1,27,15,15,798.0,57.5,2.7,11.9,337.0,676.54,556.15
2018,1,27,15,30,776.0,54.0,2.7,11.9,299.0,620.54,514.06
2018,1,27,15,45,714.0,53.0,2.05,10.75,253.5,541.85,450.36
2018,1,27,16,0,652.0,52.0,1.4,9.6,208.0,466.86,387.14
2018,1,27,16,15,571.5,47.0,1.4,8.85,163.5,386.16,319.36
2018,1,27,16,30,491.0,42.0,1.4,8.1,119.0,309.08,252.08
2018,1,27,16,45,381.5,33.5,1.35,7.35,81.5,223.85,175.55
2018,1,27,17,0,272.0,25.0,1.3,6.6,44.0,144.89,82.45
2018,1,27,17,15,149.0,14.0,1.35,6.4,23.0,58.02,0.0
2018,1,27,17,30,26.0,3.0,1.4,6.2,2.0,0.0,0.0
2018,1,27,17,45,13.0,1.5,1.4,6.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,3.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,28,7,15,106.5,9.0,2.25,3.3,13.0,0.0,0.0
2018,1,28,7,30,213.0,18.0,2.2,3.5,26.0,84.12,0.0
2018,1,28,7,45,362.5,26.5,2.1,3.7,63.0,189.62,133.83
2018,1,28,8,0,512.0,35.0,2.0,3.9,100.0,283.14,229.69
2018,1,28,8,15,591.5,40.5,2.0,4.2,144.0,359.89,301.0
2018,1,28,8,30,671.0,46.0,2.0,4.5,188.0,443.67,375.53
2018,1,28,8,45,721.0,50.0,2.0,4.85,233.0,514.77,437.01
2018,1,28,9,0,771.0,54.0,2.0,5.2,278.0,589.04,498.5
2018,1,28,9,15,806.0,56.0,2.1,5.9,320.0,653.06,548.43
2018,1,28,9,30,841.0,58.0,2.2,6.6,362.0,717.86,596.29
2018,1,28,9,45,867.5,58.5,2.35,7.25,399.5,766.88,631.39
2018,1,28,10,0,894.0,59.0,2.5,7.9,437.0,822.06,670.52
2018,1,28,10,15,909.0,60.5,2.55,8.55,468.5,867.68,701.05
2018,1,28,10,30,924.0,62.0,2.6,9.2,500.0,911.12,729.59
2018,1,28,10,45,934.0,63.0,2.65,9.8,524.5,946.84,752.38
2018,1,28,11,0,944.0,64.0,2.7,10.4,549.0,979.58,772.94
2018,1,28,11,15,950.5,64.0,2.75,10.8,566.0,1004.42,788.46
2018,1,28,11,30,957.0,64.0,2.8,11.2,583.0,1025.76,801.66
2018,1,28,11,45,960.5,64.5,2.85,11.6,592.5,1041.16,810.85
2018,1,28,12,0,964.0,65.0,2.9,12.0,602.0,1052.73,817.61
2018,1,28,12,15,965.0,65.0,2.9,12.2,604.0,1057.23,819.8
2018,1,28,12,30,966.0,65.0,2.9,12.4,606.0,1057.78,819.55
2018,1,28,12,45,964.5,65.0,2.9,12.65,600.0,1051.87,814.95
2018,1,28,13,0,963.0,65.0,2.9,12.9,594.0,1042.05,807.92
2018,1,28,13,15,959.0,64.0,2.9,12.95,580.0,1024.59,796.43
2018,1,28,13,30,955.0,63.0,2.9,13.0,566.0,1003.42,782.56
2018,1,28,13,45,947.0,62.5,2.85,13.05,544.5,975.6,763.69
2018,1,28,14,0,939.0,62.0,2.8,13.1,523.0,944.51,742.62
2018,1,28,14,15,927.0,61.0,2.75,12.95,495.0,906.16,716.89
2018,1,28,14,30,915.0,60.0,2.7,12.8,467.0,865.2,689.13
2018,1,28,14,45,896.0,59.0,2.6,12.65,432.0,816.19,654.82
2018,1,28,15,0,877.0,58.0,2.5,12.5,397.0,765.65,618.94
2018,1,28,15,15,849.5,55.0,2.5,12.5,356.0,705.0,575.07
2018,1,28,15,30,822.0,52.0,2.5,12.5,315.0,644.25,530.05
2018,1,28,15,45,779.5,48.5,1.85,11.15,270.0,578.79,477.78
2018,1,28,16,0,737.0,45.0,1.2,9.8,225.0,509.44,419.38
2018,1,28,16,15,656.0,41.5,1.2,9.1,177.5,421.91,346.97
2018,1,28,16,30,575.0,38.0,1.2,8.4,130.0,341.25,277.21
2018,1,28,16,45,460.0,31.5,1.15,7.65,90.0,255.25,200.22
2018,1,28,17,0,345.0,25.0,1.1,6.9,50.0,173.14,106.29
2018,1,28,17,15,190.0,14.5,1.1,6.8,26.5,71.19,0.0
2018,1,28,17,30,35.0,4.0,1.1,6.7,3.0,0.0,0.0
2018,1,28,17,45,17.5,2.0,1.1,6.55,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.5,2.4,4.75,3.5,2.99,0.0
2018,1,29,7,30,0.0,7.0,2.4,5.0,7.0,5.97,0.0
2018,1,29,7,45,0.0,15.5,2.4,5.3,15.5,12.77,4.28
2018,1,29,8,0,0.0,24.0,2.4,5.6,24.0,19.8,11.35
2018,1,29,8,15,0.0,33.0,2.45,6.0,33.0,27.25,18.18
2018,1,29,8,30,0.0,42.0,2.5,6.4,42.0,34.72,24.93
2018,1,29,8,45,0.0,54.5,2.6,6.85,54.5,45.19,34.19
2018,1,29,9,0,0.0,67.0,2.7,7.3,67.0,56.43,44.01
2018,1,29,9,15,0.0,83.5,2.75,7.85,83.5,71.72,57.19
2018,1,29,9,30,0.0,100.0,2.8,8.4,100.0,87.19,70.33
2018,1,29,9,45,0.0,114.5,2.9,9.0,114.5,100.77,81.66
2018,1,29,10,0,0.0,129.0,3.0,9.6,129.0,114.49,92.97
2018,1,29,10,15,6.0,149.0,3.0,10.2,152.0,139.28,113.74
2018,1,29,10,30,12.0,169.0,3.0,10.8,175.0,164.77,134.82
2018,1,29,10,45,47.0,199.0,3.05,11.35,223.0,246.62,203.3
2018,1,29,11,0,82.0,229.0,3.1,11.9,271.0,316.34,260.23
2018,1,29,11,15,67.5,229.5,3.0,12.15,265.0,303.23,248.29
2018,1,29,11,30,53.0,230.0,2.9,12.4,259.0,289.71,236.36
2018,1,29,11,45,43.5,224.5,2.85,12.65,248.5,273.48,222.57
2018,1,29,12,0,34.0,219.0,2.8,12.9,238.0,257.27,208.83
2018,1,29,12,15,86.5,233.5,2.6,12.7,282.0,327.29,267.19
2018,1,29,12,30,139.0,248.0,2.4,12.5,326.0,419.15,340.96
2018,1,29,12,45,99.5,240.5,2.25,12.25,296.0,348.73,284.01
2018,1,29,13,0,60.0,233.0,2.1,12.0,266.0,300.19,244.32
2018,1,29,13,15,53.0,226.5,2.05,11.8,255.0,285.37,232.67
2018,1,29,13,30,46.0,220.0,2.0,11.6,244.0,270.81,221.07
2018,1,29,13,45,98.5,216.5,1.95,11.4,266.0,315.97,259.93
2018,1,29,14,0,151.0,213.0,1.9,11.2,288.0,377.47,310.87
2018,1,29,14,15,229.5,197.5,2.0,11.2,304.0,442.93,365.14
2018,1,29,14,30,308.0,182.0,2.1,11.2,320.0,483.54,399.51
2018,1,29,14,45,199.5,166.5,2.25,11.25,253.5,348.66,290.58
2018,1,29,15,0,91.0,151.0,2.4,11.3,187.0,224.3,186.94
2018,1,29,15,15,124.5,136.5,2.4,11.3,180.0,243.96,204.66
2018,1,29,15,30,158.0,122.0,2.4,11.3,173.0,245.66,206.76
2018,1,29,15,45,158.0,109.5,1.85,10.45,154.5,225.18,189.48
2018,1,29,16,0,158.0,97.0,1.3,9.6,136.0,204.72,171.64
2018,1,29,16,15,131.0,79.5,1.25,8.95,107.5,163.0,135.27
2018,1,29,16,30,104.0,62.0,1.2,8.3,79.0,124.04,100.65
2018,1,29,16,45,74.0,45.0,1.15,7.7,55.0,87.34,67.42
2018,1,29,17,0,44.0,28.0,1.1,7.1,31.0,51.7,30.89
2018,1,29,17,15,30.0,15.5,1.1,6.85,17.0,22.53,0.0
2018,1,29,17,30,16.0,3.0,1.1,6.6,3.0,0.0,0.0
2018,1,29,17,45,8.0,1.5,1.1,6.4,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,30,7,15,44.0,8.0,1.1,4.8,10.0,18.49,0.0
2018,1,30,7,30,88.0,16.0,1.3,5.4,20.0,41.9,0.0
2018,1,30,7,45,126.5,30.5,1.45,6.0,43.5,94.67,67.15
2018,1,30,8,0,165.0,45.0,1.6,6.6,67.0,134.44,107.77
2018,1,30,8,15,138.0,64.5,1.6,7.05,87.5,153.19,126.64
2018,1,30,8,30,111.0,84.0,1.6,7.5,108.0,158.11,132.33
2018,1,30,8,45,201.5,97.0,1.6,8.0,152.5,242.84,206.02
2018,1,30,9,0,292.0,110.0,1.6,8.5,197.0,326.38,276.93
2018,1,30,9,15,310.5,124.5,1.65,9.15,228.5,369.84,312.23
2018,1,30,9,30,329.0,139.0,1.7,9.8,260.0,414.33,347.59
2018,1,30,9,45,367.5,148.0,1.7,10.45,296.0,468.44,389.95
2018,1,30,10,0,406.0,157.0,1.7,11.1,332.0,542.65,446.26
2018,1,30,10,15,439.5,162.5,1.7,11.6,364.0,593.2,483.48
2018,1,30,10,30,473.0,168.0,1.7,12.1,396.0,644.34,520.52
2018,1,30,10,45,518.5,164.5,1.7,12.55,425.5,696.12,557.82
2018,1,30,11,0,564.0,161.0,1.7,13.0,455.0,747.98,593.92
2018,1,30,11,15,600.5,155.0,1.7,13.35,477.0,796.6,626.81
2018,1,30,11,30,637.0,149.0,1.7,13.7,499.0,836.48,653.09
2018,1,30,11,45,637.5,152.5,1.65,14.05,507.5,849.27,659.73
2018,1,30,12,0,638.0,156.0,1.6,14.4,516.0,859.18,664.74
2018,1,30,12,15,729.0,128.5,1.6,14.6,541.5,920.95,706.45
2018,1,30,12,30,820.0,101.0,1.6,14.8,567.0,971.11,739.1
2018,1,30,12,45,837.0,96.5,1.6,15.0,567.5,978.69,743.18
2018,1,30,13,0,854.0,92.0,1.6,15.2,568.0,982.42,745.4
2018,1,30,13,15,838.5,93.5,1.65,15.3,551.5,958.05,729.98
2018,1,30,13,30,823.0,95.0,1.7,15.4,535.0,930.59,712.8
2018,1,30,13,45,849.5,85.0,1.7,15.45,524.0,925.51,710.41
2018,1,30,14,0,876.0,75.0,1.7,15.5,513.0,905.86,697.91
2018,1,30,14,15,864.5,71.5,1.7,15.4,483.5,866.45,672.28
2018,1,30,14,30,853.0,68.0,1.7,15.3,454.0,824.6,644.86
2018,1,30,14,45,859.0,63.0,1.7,15.15,427.0,792.84,624.4
2018,1,30,15,0,865.0,58.0,1.7,15.0,400.0,757.74,601.11
2018,1,30,15,15,842.5,55.5,1.7,15.0,361.0,701.82,561.79
2018,1,30,15,30,820.0,53.0,1.7,15.0,322.0,645.37,521.25
2018,1,30,15,45,707.5,57.5,1.3,13.85,267.0,544.58,443.16
2018,1,30,16,0,595.0,62.0,0.9,12.7,212.0,450.08,366.93
2018,1,30,16,15,493.5,55.5,0.9,12.25,163.5,354.82,289.42
2018,1,30,16,30,392.0,49.0,0.9,11.8,115.0,269.26,217.16
2018,1,30,16,45,382.5,38.0,0.85,11.4,86.0,229.15,178.71
2018,1,30,17,0,373.0,27.0,0.8,11.0,57.0,187.82,124.74
2018,1,30,17,15,219.5,17.0,0.8,10.9,31.5,82.57,0.0
2018,1,30,17,30,66.0,7.0,0.8,10.8,6.0,0.0,0.0
2018,1,30,17,45,33.0,3.5,0.8,10.75,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,31,7,15,133.0,9.5,1.4,4.45,15.5,43.22,0.0
2018,1,31,7,30,266.0,19.0,1.6,5.2,31.0,116.23,0.0
2018,1,31,7,45,402.5,27.5,1.75,5.95,69.5,206.26,151.32
2018,1,31,8,0,539.0,36.0,1.9,6.7,108.0,295.06,237.87
2018,1,31,8,15,629.5,39.0,1.85,7.1,154.5,376.07,311.27
2018,1,31,8,30,720.0,42.0,1.8,7.5,201.0,464.87,388.37
2018,1,31,8,45,765.0,45.5,1.7,7.9,246.5,534.75,447.08
2018,1,31,9,0,810.0,49.0,1.6,8.3,292.0,601.84,501.01
2018,1,31,9,15,838.5,51.5,1.7,8.85,334.0,663.08,547.44
2018,1,31,9,30,867.0,54.0,1.8,9.4,376.0,724.63,592.06
2018,1,31,9,45,796.0,73.5,1.9,9.95,391.5,737.16,599.22
2018,1,31,10,0,725.0,93.0,2.0,10.5,407.0,738.45,598.41
2018,1,31,10,15,688.5,108.5,2.1,10.95,423.5,752.42,607.33
2018,1,31,10,30,652.0,124.0,2.2,11.4,440.0,760.99,612.14
2018,1,31,10,45,800.5,93.5,2.3,11.8,500.5,874.01,692.88
2018,1,31,11,0,949.0,63.0,2.4,12.2,561.0,984.16,768.15
2018,1,31,11,15,955.0,63.0,2.4,12.6,578.0,1008.85,781.92
2018,1,31,11,30,961.0,63.0,2.4,13.0,595.0,1029.98,794.19
2018,1,31,11,45,964.0,63.5,2.4,13.35,604.5,1045.12,802.64
2018,1,31,12,0,967.0,64.0,2.4,13.7,614.0,1056.39,808.67
2018,1,31,12,15,934.0,74.0,2.5,13.95,606.5,1040.23,797.87
2018,1,31,12,30,901.0,84.0,2.6,14.2,599.0,1019.79,784.52
2018,1,31,12,45,851.0,95.5,2.65,14.5,578.0,992.03,765.57
2018,1,31,13,0,801.0,107.0,2.7,14.8,557.0,948.96,736.08
2018,1,31,13,15,770.0,111.5,2.7,14.95,535.5,920.11,716.48
2018,1,31,13,30,739.0,116.0,2.7,15.1,514.0,882.61,690.64
2018,1,31,13,45,754.5,106.0,2.65,15.2,499.0,868.6,681.25
2018,1,31,14,0,770.0,96.0,2.6,15.3,484.0,845.52,665.28
2018,1,31,14,15,760.0,90.5,2.45,15.2,456.0,807.53,638.44
2018,1,31,14,30,750.0,85.0,2.3,15.1,428.0,767.28,609.93
2018,1,31,14,45,759.5,76.0,2.15,15.0,401.0,736.71,588.32
2018,1,31,15,0,769.0,67.0,2.0,14.9,374.0,702.71,563.91
2018,1,31,15,15,769.5,62.0,2.0,14.9,343.0,663.77,536.32
2018,1,31,15,30,770.0,57.0,2.0,14.9,312.0,622.47,506.35
2018,1,31,15,45,669.0,61.0,1.55,13.45,261.0,527.84,432.31
2018,1,31,16,0,568.0,65.0,1.1,12.0,210.0,437.79,359.49
2018,1,31,16,15,483.0,58.5,1.15,11.45,165.0,352.61,289.64
2018,1,31,16,30,398.0,52.0,1.2,10.9,120.0,275.29,223.63
2018,1,31,16,45,349.0,40.0,1.25,10.35,86.5,216.83,170.83
2018,1,31,17,0,300.0,28.0,1.3,9.8,53.0,163.01,112.41
2018,1,31,17,15,182.0,17.0,1.3,9.65,29.5,70.98,0.0
2018,1,31,17,30,64.0,6.0,1.3,9.5,6.0,5.12,0.0
2018,1,31,17,45,32.0,3.0,1.35,9.35,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,1,7,15,56.0,9.5,1.2,5.35,12.0,22.83,0.0
2018,2,1,7,30,112.0,19.0,1.4,6.1,24.0,66.84,0.0
2018,2,1,7,45,157.5,33.5,1.6,6.9,50.0,118.38,87.04
2018,2,1,8,0,203.0,48.0,1.8,7.7,76.0,163.72,131.85
2018,2,1,8,15,254.5,62.5,1.8,8.25,110.5,217.58,180.56
2018,2,1,8,30,306.0,77.0,1.8,8.8,145.0,277.04,232.91
2018,2,1,8,45,365.0,87.0,1.8,9.35,185.5,340.8,287.55
2018,2,1,9,0,424.0,97.0,1.8,9.9,226.0,409.94,344.93
2018,2,1,9,15,431.0,111.5,1.8,10.6,258.0,452.87,378.7
2018,2,1,9,30,438.0,126.0,1.8,11.3,290.0,495.27,411.02
2018,2,1,9,45,457.5,136.0,1.85,12.0,322.5,541.58,445.9
2018,2,1,10,0,477.0,146.0,1.9,12.7,355.0,588.02,479.97
2018,2,1,10,15,552.0,139.5,2.0,13.15,397.0,662.46,536.27
2018,2,1,10,30,627.0,133.0,2.1,13.6,439.0,748.87,598.3
2018,2,1,10,45,702.0,117.5,2.15,14.1,476.0,818.81,646.31
2018,2,1,11,0,777.0,102.0,2.2,14.6,513.0,882.1,688.76
2018,2,1,11,15,710.0,126.5,2.3,14.9,511.0,870.15,679.05
2018,2,1,11,30,643.0,151.0,2.4,15.2,509.0,845.16,660.97
2018,2,1,11,45,630.5,158.0,2.45,15.5,514.0,849.05,663.16
2018,2,1,12,0,618.0,165.0,2.5,15.8,519.0,849.74,662.96
2018,2,1,12,15,646.5,156.5,2.55,16.0,528.0,871.72,678.2
2018,2,1,12,30,675.0,148.0,2.6,16.2,537.0,890.5,691.08
