Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,2.25,6.45,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,2.4,6.7,14.0,11.1,0.0
2018,4,4,6,15,131.0,29.0,2.6,7.15,43.5,24.07,13.08
2018,4,4,6,30,218.0,45.0,2.8,7.6,73.0,56.43,34.21
2018,4,4,6,45,272.0,60.0,3.0,8.1,111.5,94.6,63.76
2018,4,4,7,0,326.0,75.0,3.2,8.6,150.0,139.77,101.91
2018,4,4,7,15,313.5,96.0,3.15,9.05,183.0,179.26,138.91
2018,4,4,7,30,301.0,117.0,3.1,9.5,216.0,211.39,169.07
2018,4,4,7,45,485.5,109.0,3.1,10.0,300.5,303.76,245.62
2018,4,4,8,0,670.0,101.0,3.1,10.5,385.0,416.31,338.49
2018,4,4,8,15,633.5,122.5,3.1,11.05,417.0,459.92,375.34
2018,4,4,8,30,597.0,144.0,3.1,11.6,449.0,497.88,406.14
2018,4,4,8,45,599.5,159.5,3.05,12.1,490.0,548.92,445.88
2018,4,4,9,0,602.0,175.0,3.0,12.6,531.0,598.58,483.16
2018,4,4,9,15,619.5,181.5,3.0,13.05,570.5,649.06,520.54
2018,4,4,9,30,637.0,188.0,3.0,13.5,610.0,699.07,556.64
2018,4,4,9,45,508.0,249.0,3.0,13.95,597.0,678.38,536.92
2018,4,4,10,0,379.0,310.0,3.0,14.4,584.0,637.51,502.48
2018,4,4,10,15,552.0,255.0,3.05,14.7,672.5,764.28,598.5
2018,4,4,10,30,725.0,200.0,3.1,15.0,761.0,890.79,689.79
2018,4,4,10,45,741.5,200.5,3.15,15.35,788.5,927.36,712.8
2018,4,4,11,0,758.0,201.0,3.2,15.7,816.0,961.46,734.72
2018,4,4,11,15,686.0,241.5,3.2,15.85,805.5,946.95,723.17
2018,4,4,11,30,614.0,282.0,3.2,16.0,795.0,924.84,705.24
2018,4,4,11,45,697.5,240.0,3.15,16.2,827.5,974.91,740.85
2018,4,4,12,0,781.0,198.0,3.1,16.4,860.0,1019.63,769.53
2018,4,4,12,15,869.5,152.5,3.1,16.4,888.5,1052.85,791.34
2018,4,4,12,30,958.0,107.0,3.1,16.4,917.0,1076.99,807.19
2018,4,4,12,45,930.0,119.5,3.15,16.4,899.0,1054.94,793.01
2018,4,4,13,0,902.0,132.0,3.2,16.4,881.0,1029.13,776.76
2018,4,4,13,15,697.0,220.5,3.25,16.2,792.0,929.15,710.31
2018,4,4,13,30,492.0,309.0,3.3,16.0,703.0,803.2,619.1
2018,4,4,13,45,469.5,307.0,3.35,15.8,674.0,766.26,594.44
2018,4,4,14,0,447.0,305.0,3.4,15.6,645.0,728.31,568.05
2018,4,4,14,15,379.0,310.5,3.45,15.45,590.5,644.16,506.52
2018,4,4,14,30,311.0,316.0,3.5,15.3,536.0,578.46,457.42
2018,4,4,14,45,293.0,300.5,3.55,15.1,499.0,534.44,425.25
2018,4,4,15,0,275.0,285.0,3.6,14.9,462.0,490.97,392.84
2018,4,4,15,15,243.0,271.0,3.6,14.9,419.5,428.24,344.47
2018,4,4,15,30,211.0,257.0,3.6,14.9,377.0,380.79,307.26
2018,4,4,15,45,200.5,233.5,3.5,14.3,340.0,339.51,275.27
2018,4,4,16,0,190.0,210.0,3.4,13.7,303.0,299.08,243.28
2018,4,4,16,15,158.5,187.0,3.25,13.25,259.0,250.09,203.47
2018,4,4,16,30,127.0,164.0,3.1,12.8,215.0,204.69,166.11
2018,4,4,16,45,136.0,142.0,3.0,12.3,189.5,178.53,143.81
2018,4,4,17,0,145.0,120.0,2.9,11.8,164.0,151.32,119.83
2018,4,4,17,15,115.0,98.5,2.7,11.15,129.0,114.47,88.51
2018,4,4,17,30,85.0,77.0,2.5,10.5,94.0,81.66,60.89
2018,4,4,17,45,61.0,56.5,2.3,9.85,67.0,54.51,38.29
2018,4,4,18,0,37.0,36.0,2.1,9.2,40.0,30.97,18.94
2018,4,4,18,15,26.0,21.0,2.2,8.95,23.0,16.68,0.0
2018,4,4,18,30,15.0,6.0,2.3,8.7,6.0,5.12,0.0
2018,4,4,18,45,7.5,3.0,2.35,8.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,6.85,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,7.3,5.0,4.27,0.0
2018,4,5,6,15,4.0,9.5,2.25,7.7,9.5,8.05,0.84
2018,4,5,6,30,0.0,14.0,2.4,8.1,14.0,11.51,4.19
2018,4,5,6,45,0.0,18.0,2.55,8.5,18.0,14.81,7.24
2018,4,5,7,0,0.0,22.0,2.7,8.9,22.0,18.11,10.23
2018,4,5,7,15,0.5,39.0,2.7,9.1,39.0,32.34,22.69
2018,4,5,7,30,1.0,56.0,2.7,9.3,56.0,46.69,35.14
2018,4,5,7,45,12.0,94.5,2.7,9.5,99.5,83.65,66.8
2018,4,5,8,0,23.0,133.0,2.7,9.7,143.0,127.07,103.57
2018,4,5,8,15,60.5,174.0,2.75,10.3,204.5,185.7,152.42
2018,4,5,8,30,98.0,215.0,2.8,10.9,266.0,249.36,204.57
2018,4,5,8,45,135.5,234.5,2.85,11.55,311.5,306.71,250.69
2018,4,5,9,0,173.0,254.0,2.9,12.2,357.0,358.83,291.89
2018,4,5,9,15,230.5,260.5,2.85,12.7,408.0,428.14,346.27
2018,4,5,9,30,288.0,267.0,2.8,13.2,459.0,490.55,394.24
2018,4,5,9,45,167.5,269.5,2.75,13.7,382.5,396.05,317.49
2018,4,5,10,0,47.0,272.0,2.7,14.2,306.0,290.0,230.64
2018,4,5,10,15,40.5,278.5,2.65,14.4,308.5,292.62,232.29
2018,4,5,10,30,34.0,285.0,2.6,14.6,311.0,294.71,233.15
2018,4,5,10,45,22.5,253.0,2.55,14.8,270.5,253.78,200.29
2018,4,5,11,0,11.0,221.0,2.5,15.0,230.0,200.73,157.74
2018,4,5,11,15,31.0,286.0,2.6,15.05,312.0,295.92,233.3
2018,4,5,11,30,51.0,351.0,2.7,15.1,394.0,381.5,299.33
2018,4,5,11,45,50.5,359.0,2.8,15.15,402.0,389.81,305.21
2018,4,5,12,0,50.0,367.0,2.9,15.2,410.0,397.85,311.25
2018,4,5,12,15,33.0,316.0,3.05,15.0,344.5,329.21,258.55
2018,4,5,12,30,16.0,265.0,3.2,14.8,279.0,246.44,193.95
2018,4,5,12,45,13.0,239.5,3.35,14.55,250.5,219.98,173.45
2018,4,5,13,0,10.0,214.0,3.5,14.3,222.0,193.76,152.8
2018,4,5,13,15,13.0,239.0,3.5,14.05,249.5,219.07,173.42
2018,4,5,13,30,16.0,264.0,3.5,13.8,277.0,244.48,193.98
2018,4,5,13,45,14.5,252.0,3.5,13.55,263.5,231.66,184.06
2018,4,5,14,0,13.0,240.0,3.5,13.3,250.0,218.93,174.25
2018,4,5,14,15,11.0,223.5,3.4,12.95,231.5,201.78,160.88
2018,4,5,14,30,9.0,207.0,3.3,12.6,213.0,184.84,147.59
2018,4,5,14,45,6.0,185.5,3.2,12.25,189.5,162.88,130.08
2018,4,5,15,0,3.0,164.0,3.1,11.9,166.0,141.33,112.75
2018,4,5,15,15,2.0,152.0,3.1,11.9,153.5,129.94,103.62
2018,4,5,15,30,1.0,140.0,3.1,11.9,141.0,118.7,94.57
2018,4,5,15,45,3.5,144.0,2.8,11.25,146.0,123.71,99.33
2018,4,5,16,0,6.0,148.0,2.5,10.6,151.0,128.48,103.89
2018,4,5,16,15,12.5,143.0,2.3,10.35,148.5,126.95,102.99
2018,4,5,16,30,19.0,138.0,2.1,10.1,146.0,124.64,101.3
2018,4,5,16,45,22.5,123.5,1.95,9.85,131.5,112.09,90.76
2018,4,5,17,0,26.0,109.0,1.8,9.6,117.0,101.89,81.95
2018,4,5,17,15,14.0,87.5,1.7,9.4,91.5,76.16,60.05
2018,4,5,17,30,2.0,66.0,1.6,9.2,66.0,54.97,41.99
2018,4,5,17,45,1.0,47.5,1.5,9.0,47.5,39.17,27.97
2018,4,5,18,0,0.0,29.0,1.4,8.8,29.0,23.84,14.08
2018,4,5,18,15,4.5,16.5,1.3,8.75,16.5,13.63,0.0
2018,4,5,18,30,9.0,4.0,1.2,8.7,4.0,3.41,0.0
2018,4,5,18,45,4.5,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.9,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,9.0,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.1,9.15,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.3,9.3,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.5,9.4,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,9.5,9.0,7.39,0.82
2018,4,6,7,15,0.0,12.0,2.85,9.75,12.0,9.87,2.99
2018,4,6,7,30,0.0,15.0,3.0,10.0,15.0,12.35,5.15
2018,4,6,7,45,0.0,27.5,3.2,10.2,27.5,22.69,14.11
2018,4,6,8,0,0.0,40.0,3.4,10.4,40.0,33.07,23.01
2018,4,6,8,15,0.0,44.5,3.4,10.75,44.5,36.82,26.11
2018,4,6,8,30,0.0,49.0,3.4,11.1,49.0,40.58,29.18
2018,4,6,8,45,0.0,68.0,3.45,11.45,68.0,56.44,42.49
2018,4,6,9,0,0.0,87.0,3.5,11.8,87.0,72.35,55.7
2018,4,6,9,15,0.0,85.5,3.5,12.15,85.5,71.14,54.42
2018,4,6,9,30,0.0,84.0,3.5,12.5,84.0,69.92,53.19
2018,4,6,9,45,0.0,75.5,3.55,12.9,75.5,62.84,47.09
2018,4,6,10,0,0.0,67.0,3.6,13.3,67.0,55.77,41.04
2018,4,6,10,15,0.0,84.0,3.6,13.45,84.0,70.04,52.77
2018,4,6,10,30,0.0,101.0,3.6,13.6,101.0,84.48,64.56
2018,4,6,10,45,1.5,118.0,3.55,13.8,119.0,100.55,77.67
2018,4,6,11,0,3.0,135.0,3.5,14.0,137.0,116.8,90.84
2018,4,6,11,15,7.0,175.5,3.55,14.05,181.0,156.33,122.95
2018,4,6,11,30,11.0,216.0,3.6,14.1,225.0,196.56,155.26
2018,4,6,11,45,12.0,229.0,3.6,14.2,239.0,209.43,165.37
2018,4,6,12,0,13.0,242.0,3.6,14.3,253.0,222.31,175.51
2018,4,6,12,15,13.5,248.5,3.6,14.35,260.0,228.74,180.56
2018,4,6,12,30,14.0,255.0,3.6,14.4,267.0,235.11,185.6
2018,4,6,12,45,11.0,224.5,3.6,14.4,234.0,204.28,161.06
2018,4,6,13,0,8.0,194.0,3.6,14.4,201.0,173.8,136.7
2018,4,6,13,15,5.5,164.0,3.6,14.4,168.5,144.62,113.24
2018,4,6,13,30,3.0,134.0,3.6,14.4,136.0,115.85,89.93
2018,4,6,13,45,4.0,150.0,3.6,14.4,153.0,130.58,102.1
2018,4,6,14,0,5.0,166.0,3.6,14.4,170.0,145.34,114.24
2018,4,6,14,15,5.0,159.0,3.5,14.35,163.0,138.96,109.23
2018,4,6,14,30,5.0,152.0,3.4,14.3,156.0,132.59,104.25
2018,4,6,14,45,8.5,157.0,3.25,14.25,163.0,139.47,110.21
2018,4,6,15,0,12.0,162.0,3.1,14.2,170.0,146.07,115.94
2018,4,6,15,15,10.0,165.0,3.1,14.2,171.5,146.82,116.75
2018,4,6,15,30,8.0,168.0,3.1,14.2,173.0,147.78,117.79
2018,4,6,15,45,62.5,181.0,2.8,14.05,212.5,197.74,159.91
2018,4,6,16,0,117.0,194.0,2.5,13.9,252.0,243.32,197.35
2018,4,6,16,15,95.5,168.5,2.45,13.75,212.5,201.28,162.87
2018,4,6,16,30,74.0,143.0,2.4,13.6,173.0,156.01,125.57
2018,4,6,16,45,37.0,93.5,2.35,13.5,108.5,93.69,73.72
2018,4,6,17,0,0.0,44.0,2.3,13.4,44.0,36.36,25.7
2018,4,6,17,15,12.5,44.5,2.1,13.2,47.0,40.61,28.91
2018,4,6,17,30,25.0,45.0,1.9,13.0,50.0,42.16,29.45
2018,4,6,17,45,16.5,33.5,1.75,12.85,36.5,29.87,19.03
2018,4,6,18,0,8.0,22.0,1.6,12.7,23.0,18.85,9.66
2018,4,6,18,15,4.0,12.0,1.65,12.65,12.5,10.14,0.0
2018,4,6,18,30,0.0,2.0,1.7,12.6,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,7,5,45,10.0,7.5,3.4,10.7,8.0,6.4,0.0
2018,4,7,6,0,20.0,15.0,3.3,10.6,16.0,12.26,0.0
2018,4,7,6,15,44.0,32.0,3.4,10.75,37.5,26.08,14.89
2018,4,7,6,30,68.0,49.0,3.5,10.9,59.0,46.37,31.14
2018,4,7,6,45,68.0,68.5,3.6,11.0,82.0,68.75,50.41
2018,4,7,7,0,68.0,88.0,3.7,11.1,105.0,88.87,68.32
2018,4,7,7,15,123.0,111.5,3.85,11.25,150.5,132.77,104.71
2018,4,7,7,30,178.0,135.0,4.0,11.4,196.0,181.3,145.53
2018,4,7,7,45,182.5,159.0,4.1,11.6,230.5,217.26,176.7
2018,4,7,8,0,187.0,183.0,4.2,11.8,265.0,253.77,207.71
2018,4,7,8,15,193.0,206.5,4.2,12.05,299.5,291.02,238.58
2018,4,7,8,30,199.0,230.0,4.2,12.3,334.0,328.79,269.21
2018,4,7,8,45,189.5,251.5,4.2,12.55,358.0,355.45,290.16
2018,4,7,9,0,180.0,273.0,4.2,12.8,382.0,380.84,309.62
2018,4,7,9,15,228.0,269.0,4.2,13.1,416.5,421.1,341.82
2018,4,7,9,30,276.0,265.0,4.2,13.4,451.0,477.91,386.4
2018,4,7,9,45,343.5,277.0,4.2,13.7,521.0,557.07,447.6
2018,4,7,10,0,411.0,289.0,4.2,14.0,591.0,654.85,521.05
2018,4,7,10,15,521.0,262.0,4.25,14.2,661.0,741.05,586.45
2018,4,7,10,30,631.0,235.0,4.3,14.4,731.0,836.51,657.17
2018,4,7,10,45,587.5,262.0,4.35,14.65,733.5,835.94,654.19
2018,4,7,11,0,544.0,289.0,4.4,14.9,736.0,836.4,652.44
2018,4,7,11,15,676.5,234.0,4.5,14.95,800.0,926.22,720.21
2018,4,7,11,30,809.0,179.0,4.6,15.0,864.0,1001.32,772.85
2018,4,7,11,45,829.0,171.5,4.7,15.05,878.0,1021.59,786.85
2018,4,7,12,0,849.0,164.0,4.8,15.1,892.0,1038.25,798.87
2018,4,7,12,15,853.0,164.0,4.85,15.1,894.5,1042.79,802.33
2018,4,7,12,30,857.0,164.0,4.9,15.1,897.0,1043.48,803.35
2018,4,7,12,45,856.0,165.0,5.0,15.1,890.5,1036.35,799.53
2018,4,7,13,0,855.0,166.0,5.1,15.1,884.0,1025.41,793.19
2018,4,7,13,15,837.5,169.5,5.15,15.0,861.0,997.43,774.83
2018,4,7,13,30,820.0,173.0,5.2,14.9,838.0,966.36,754.31
2018,4,7,13,45,837.0,160.0,5.2,14.8,821.5,947.8,742.36
2018,4,7,14,0,854.0,147.0,5.2,14.7,805.0,924.74,727.14
2018,4,7,14,15,846.5,144.0,5.25,14.5,773.5,886.46,701.46
2018,4,7,14,30,839.0,141.0,5.3,14.3,742.0,845.44,673.6
2018,4,7,14,45,829.5,136.5,5.3,14.05,704.5,798.86,641.15
2018,4,7,15,0,820.0,132.0,5.3,13.8,667.0,750.16,605.81
2018,4,7,15,15,801.0,128.0,5.3,13.8,622.0,693.57,562.44
2018,4,7,15,30,782.0,124.0,5.3,13.8,577.0,638.3,519.06
2018,4,7,15,45,759.5,119.0,5.15,13.2,528.5,577.21,470.77
2018,4,7,16,0,737.0,114.0,5.0,12.6,480.0,516.49,421.39
2018,4,7,16,15,707.5,107.0,4.85,12.2,428.0,451.25,366.65
2018,4,7,16,30,678.0,100.0,4.7,11.8,376.0,387.9,311.94
2018,4,7,16,45,627.0,94.5,4.5,11.45,322.0,320.65,252.93
2018,4,7,17,0,576.0,89.0,4.3,11.1,268.0,258.54,197.51
2018,4,7,17,15,473.5,80.0,3.9,10.55,209.0,184.19,133.96
2018,4,7,17,30,371.0,71.0,3.5,10.0,150.0,126.0,86.11
2018,4,7,17,45,293.5,57.5,3.1,9.4,109.0,79.27,49.93
2018,4,7,18,0,216.0,44.0,2.7,8.8,68.0,42.46,25.49
2018,4,7,18,15,123.5,27.0,2.55,8.5,39.0,20.91,5.03
2018,4,7,18,30,31.0,10.0,2.4,8.2,10.0,8.54,0.0
2018,4,7,18,45,15.5,5.0,2.25,7.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,8,5,45,66.0,11.0,1.55,5.6,14.5,9.39,0.0
2018,4,8,6,0,132.0,22.0,1.6,6.1,29.0,17.13,0.0
2018,4,8,6,15,262.5,35.5,1.95,6.65,68.5,30.82,17.84
2018,4,8,6,30,393.0,49.0,2.3,7.2,108.0,75.14,43.98
2018,4,8,6,45,482.5,57.5,2.6,7.75,158.5,124.39,80.12
2018,4,8,7,0,572.0,66.0,2.9,8.3,209.0,184.98,130.55
2018,4,8,7,15,628.5,71.5,3.0,8.65,262.5,244.8,184.16
2018,4,8,7,30,685.0,77.0,3.1,9.0,316.0,310.87,243.5
2018,4,8,7,45,724.5,81.5,3.2,9.35,370.0,375.13,300.94
2018,4,8,8,0,764.0,86.0,3.3,9.7,424.0,443.01,359.88
2018,4,8,8,15,791.0,90.0,3.25,10.1,475.5,506.51,413.33
2018,4,8,8,30,818.0,94.0,3.2,10.5,527.0,571.16,465.79
2018,4,8,8,45,837.5,97.0,3.2,10.95,574.5,630.93,512.77
2018,4,8,9,0,857.0,100.0,3.2,11.4,622.0,690.32,557.95
2018,4,8,9,15,874.5,101.5,3.15,11.75,665.5,745.98,598.99
2018,4,8,9,30,892.0,103.0,3.1,12.1,709.0,793.99,631.66
2018,4,8,9,45,906.5,103.0,3.05,12.5,747.0,842.1,663.54
2018,4,8,10,0,921.0,103.0,3.0,12.9,785.0,888.07,693.33
2018,4,8,10,15,928.0,105.0,3.0,13.2,815.0,927.18,718.51
2018,4,8,10,30,935.0,107.0,3.0,13.5,845.0,963.17,741.33
2018,4,8,10,45,939.5,109.0,3.0,13.8,868.0,993.52,760.15
2018,4,8,11,0,944.0,111.0,3.0,14.1,891.0,1020.28,776.48
2018,4,8,11,15,947.0,111.5,3.0,14.35,905.5,1040.31,788.43
2018,4,8,11,30,950.0,112.0,3.0,14.6,920.0,1056.45,797.87
2018,4,8,11,45,950.5,113.0,3.0,14.85,926.5,1066.66,803.48
2018,4,8,12,0,951.0,114.0,3.0,15.1,933.0,1072.81,806.55
2018,4,8,12,15,951.0,113.5,3.0,15.25,931.5,1072.82,806.03
2018,4,8,12,30,951.0,113.0,3.0,15.4,930.0,1068.75,802.99
2018,4,8,12,45,949.5,112.5,3.0,15.55,920.5,1059.12,796.43
2018,4,8,13,0,948.0,112.0,3.0,15.7,911.0,1045.47,787.39
2018,4,8,13,15,943.5,110.5,2.95,15.8,892.5,1023.98,772.91
2018,4,8,13,30,939.0,109.0,2.9,15.9,874.0,998.74,756.05
2018,4,8,13,45,932.5,107.5,2.85,15.95,848.0,968.05,735.72
2018,4,8,14,0,926.0,106.0,2.8,16.0,822.0,933.99,713.12
2018,4,8,14,15,916.5,104.5,2.8,16.0,789.0,894.2,687.03
2018,4,8,14,30,907.0,103.0,2.8,16.0,756.0,851.62,658.82
2018,4,8,14,45,894.5,101.5,2.75,15.95,717.0,804.19,626.67
2018,4,8,15,0,882.0,100.0,2.7,15.9,678.0,754.69,592.72
2018,4,8,15,15,866.0,97.5,2.7,15.9,633.5,704.91,556.62
2018,4,8,15,30,850.0,95.0,2.7,15.9,589.0,648.26,514.05
2018,4,8,15,45,827.0,92.0,2.65,15.65,539.5,586.19,466.41
2018,4,8,16,0,804.0,89.0,2.6,15.4,490.0,524.34,417.44
2018,4,8,16,15,771.0,85.5,2.45,14.95,437.0,457.89,363.3
2018,4,8,16,30,738.0,82.0,2.3,14.5,384.0,393.07,308.77
2018,4,8,16,45,692.0,77.5,2.15,14.1,330.0,325.45,250.63
2018,4,8,17,0,646.0,73.0,2.0,13.7,276.0,262.27,195.06
2018,4,8,17,15,578.0,66.5,1.9,12.85,223.0,197.12,138.85
2018,4,8,17,30,510.0,60.0,1.8,12.0,170.0,140.01,90.86
2018,4,8,17,45,404.0,50.5,1.7,11.1,122.5,85.05,50.03
2018,4,8,18,0,298.0,41.0,1.6,10.2,75.0,41.82,23.67
2018,4,8,18,15,174.0,25.5,1.65,9.8,43.0,19.84,5.83
2018,4,8,18,30,50.0,10.0,1.7,9.4,11.0,8.54,0.0
2018,4,8,18,45,25.0,5.0,1.7,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,5,45,15.5,9.5,1.2,5.7,10.5,8.11,0.0
2018,4,9,6,0,31.0,19.0,1.2,6.1,21.0,15.33,0.0
2018,4,9,6,15,58.0,37.5,1.55,6.75,45.0,30.34,19.14
2018,4,9,6,30,85.0,56.0,1.9,7.4,69.0,53.15,36.94
2018,4,9,6,45,108.5,77.0,2.25,8.1,100.5,81.36,60.13
2018,4,9,7,0,132.0,98.0,2.6,8.8,132.0,112.94,87.01
2018,4,9,7,15,196.0,116.5,2.6,9.3,179.5,160.22,126.34
2018,4,9,7,30,260.0,135.0,2.6,9.8,227.0,212.8,170.62
2018,4,9,7,45,259.0,158.5,2.65,10.25,262.0,252.08,204.82
2018,4,9,8,0,258.0,182.0,2.7,10.7,297.0,291.1,237.84
2018,4,9,8,15,253.5,204.5,2.65,11.3,328.5,327.05,267.16
2018,4,9,8,30,249.0,227.0,2.6,11.9,360.0,362.17,294.88
2018,4,9,8,45,233.0,253.5,2.55,12.45,386.5,383.07,310.54
2018,4,9,9,0,217.0,280.0,2.5,13.0,413.0,411.03,331.12
2018,4,9,9,15,328.5,271.5,2.5,13.6,488.5,506.12,405.14
2018,4,9,9,30,440.0,263.0,2.5,14.2,564.0,611.87,484.66
2018,4,9,9,45,624.5,209.0,2.45,14.8,660.5,733.48,574.89
2018,4,9,10,0,809.0,155.0,2.4,15.4,757.0,854.61,659.86
2018,4,9,10,15,855.5,141.0,2.35,15.85,799.5,909.4,693.96
2018,4,9,10,30,902.0,127.0,2.3,16.3,842.0,952.45,720.03
2018,4,9,10,45,901.5,131.0,2.25,16.75,862.0,979.21,734.92
2018,4,9,11,0,901.0,135.0,2.2,17.2,882.0,1002.25,747.4
2018,4,9,11,15,913.0,130.5,2.15,17.5,899.0,1025.19,760.19
2018,4,9,11,30,925.0,126.0,2.1,17.8,916.0,1044.59,770.63
2018,4,9,11,45,928.0,125.5,2.05,18.15,923.0,1055.43,775.44
2018,4,9,12,0,931.0,125.0,2.0,18.5,930.0,1062.34,777.88
2018,4,9,12,15,936.0,121.5,2.0,18.7,929.5,1064.21,778.39
2018,4,9,12,30,941.0,118.0,2.0,18.9,929.0,1062.02,776.49
2018,4,9,12,45,919.0,128.0,1.95,19.15,913.0,1042.93,763.12
2018,4,9,13,0,897.0,138.0,1.9,19.4,897.0,1020.17,747.7
2018,4,9,13,15,883.0,141.0,1.8,19.55,875.5,1007.61,738.61
2018,4,9,13,30,869.0,144.0,1.7,19.7,854.0,978.73,718.96
2018,4,9,13,45,761.5,189.0,1.6,19.9,797.5,911.31,674.15
2018,4,9,14,0,654.0,234.0,1.5,20.1,741.0,837.11,623.13
2018,4,9,14,15,639.0,226.5,1.35,20.2,705.5,793.49,593.07
2018,4,9,14,30,624.0,219.0,1.2,20.3,670.0,748.36,561.35
2018,4,9,14,45,607.0,210.0,1.05,20.4,629.5,699.08,526.46
2018,4,9,15,0,590.0,201.0,0.9,20.5,589.0,643.76,487.09
2018,4,9,15,15,484.0,211.0,0.9,20.5,515.5,551.36,421.07
2018,4,9,15,30,378.0,221.0,0.9,20.5,442.0,456.17,351.69
2018,4,9,15,45,425.5,194.5,0.5,20.5,423.5,446.49,342.74
2018,4,9,16,0,473.0,168.0,0.1,20.5,405.0,420.15,319.94
2018,4,9,16,15,479.0,147.5,0.2,20.1,366.0,373.83,285.36
2018,4,9,16,30,485.0,127.0,0.3,19.7,327.0,326.02,248.16
2018,4,9,16,45,401.0,116.5,0.45,19.3,266.5,254.76,192.67
2018,4,9,17,0,317.0,106.0,0.6,18.9,206.0,193.19,143.94
2018,4,9,17,15,297.5,89.5,0.75,17.95,170.0,150.82,108.49
2018,4,9,17,30,278.0,73.0,0.9,17.0,134.0,110.84,75.04
2018,4,9,17,45,140.0,54.0,1.0,16.0,84.5,59.2,38.35
2018,4,9,18,0,2.0,35.0,1.1,15.0,35.0,28.56,17.79
2018,4,9,18,15,6.5,21.5,1.2,14.5,21.5,17.55,5.29
2018,4,9,18,30,11.0,8.0,1.3,14.0,8.0,6.83,0.0
2018,4,9,18,45,5.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,9.15,5.5,4.69,0.0
2018,4,10,6,0,0.0,11.0,2.3,9.3,11.0,9.05,0.0
2018,4,10,6,15,0.0,25.0,2.4,9.7,25.0,20.65,11.47
2018,4,10,6,30,0.0,39.0,2.5,10.1,39.0,32.19,21.95
2018,4,10,6,45,4.5,56.0,2.65,10.5,57.0,46.86,34.73
2018,4,10,7,0,9.0,73.0,2.8,10.9,75.0,62.33,48.05
2018,4,10,7,15,34.0,100.0,2.85,11.2,111.5,94.64,75.03
2018,4,10,7,30,59.0,127.0,2.9,11.5,148.0,129.29,104.01
2018,4,10,7,45,102.5,157.5,2.95,11.75,201.0,183.33,148.94
2018,4,10,8,0,146.0,188.0,3.0,12.0,254.0,238.56,194.51
2018,4,10,8,15,138.5,205.5,3.1,12.15,273.5,260.85,212.86
2018,4,10,8,30,131.0,223.0,3.2,12.3,293.0,282.12,230.0
2018,4,10,8,45,131.5,244.0,3.3,12.45,319.5,310.68,252.72
2018,4,10,9,0,132.0,265.0,3.4,12.6,346.0,339.14,274.98
2018,4,10,9,15,102.0,283.5,3.45,12.75,349.0,331.46,267.69
2018,4,10,9,30,72.0,302.0,3.5,12.9,352.0,331.65,266.52
2018,4,10,9,45,92.0,329.0,3.55,13.0,396.0,377.58,302.59
2018,4,10,10,0,112.0,356.0,3.6,13.1,440.0,425.05,339.28
2018,4,10,10,15,106.0,366.0,3.55,13.2,448.0,434.07,345.22
2018,4,10,10,30,100.0,376.0,3.5,13.3,456.0,442.34,350.73
2018,4,10,10,45,103.0,387.0,3.45,13.45,471.0,459.26,363.05
2018,4,10,11,0,106.0,398.0,3.4,13.6,486.0,475.92,375.1
2018,4,10,11,15,65.0,353.0,3.35,13.6,407.5,393.12,310.42
2018,4,10,11,30,24.0,308.0,3.3,13.6,329.0,309.47,244.31
2018,4,10,11,45,30.5,331.5,3.25,13.6,358.0,339.58,268.06
2018,4,10,12,0,37.0,355.0,3.2,13.6,387.0,369.77,291.36
2018,4,10,12,15,60.5,386.5,3.25,13.6,439.0,424.89,334.33
2018,4,10,12,30,84.0,418.0,3.3,13.6,491.0,479.93,376.63
2018,4,10,12,45,104.0,408.0,3.35,13.55,497.0,488.32,383.8
2018,4,10,13,0,124.0,398.0,3.4,13.5,503.0,514.15,404.2
2018,4,10,13,15,66.0,293.0,3.45,13.45,349.0,333.37,264.87
2018,4,10,13,30,8.0,188.0,3.5,13.4,195.0,167.74,132.21
2018,4,10,13,45,22.0,233.0,3.55,13.35,250.5,231.85,184.71
2018,4,10,14,0,36.0,278.0,3.6,13.3,306.0,286.42,228.64
2018,4,10,14,15,59.0,307.5,3.65,13.15,351.0,333.0,266.39
2018,4,10,14,30,82.0,337.0,3.7,13.0,396.0,378.11,302.7
2018,4,10,14,45,58.5,299.5,3.75,12.85,340.5,319.4,256.46
2018,4,10,15,0,35.0,262.0,3.8,12.7,285.0,263.07,211.74
2018,4,10,15,15,28.5,237.0,3.8,12.7,255.0,232.72,187.7
2018,4,10,15,30,22.0,212.0,3.8,12.7,225.0,195.23,157.53
2018,4,10,15,45,63.0,212.0,3.9,12.4,244.5,225.3,183.39
2018,4,10,16,0,104.0,212.0,4.0,12.1,264.0,242.8,198.39
2018,4,10,16,15,92.5,182.0,3.95,11.9,225.0,203.26,165.82
2018,4,10,16,30,81.0,152.0,3.9,11.7,186.0,165.36,134.28
2018,4,10,16,45,55.0,103.0,3.85,11.5,124.5,107.5,85.66
2018,4,10,17,0,29.0,54.0,3.8,11.3,63.0,54.1,40.37
2018,4,10,17,15,25.5,59.5,3.45,10.75,66.5,56.02,42.02
2018,4,10,17,30,22.0,65.0,3.1,10.2,70.0,57.97,43.62
2018,4,10,17,45,103.0,49.0,2.75,9.65,62.5,51.29,34.26
2018,4,10,18,0,184.0,33.0,2.4,9.1,55.0,31.02,17.47
2018,4,10,18,15,137.5,23.5,2.4,8.7,35.5,18.22,6.77
2018,4,10,18,30,91.0,14.0,2.4,8.3,16.0,11.95,0.0
2018,4,10,18,45,45.5,7.0,2.4,7.9,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,11,5,45,5.5,8.5,2.55,6.8,9.0,7.26,0.0
2018,4,11,6,0,11.0,17.0,2.5,6.9,18.0,14.21,2.3
2018,4,11,6,15,13.5,29.0,2.6,7.25,31.0,24.14,14.55
2018,4,11,6,30,16.0,41.0,2.7,7.6,44.0,35.44,24.44
2018,4,11,6,45,27.0,58.0,2.85,7.9,64.5,52.52,39.02
2018,4,11,7,0,38.0,75.0,3.0,8.2,85.0,71.31,55.18
2018,4,11,7,15,184.5,102.0,3.0,8.45,167.0,143.68,113.13
2018,4,11,7,30,331.0,129.0,3.0,8.7,249.0,230.42,184.64
2018,4,11,7,45,301.0,154.5,3.0,8.95,276.0,264.18,215.33
2018,4,11,8,0,271.0,180.0,3.0,9.2,303.0,294.2,241.66
2018,4,11,8,15,368.0,182.5,2.95,9.4,370.0,363.73,299.25
2018,4,11,8,30,465.0,185.0,2.9,9.6,437.0,453.04,371.62
2018,4,11,8,45,435.0,211.5,2.85,9.8,463.5,486.9,397.81
2018,4,11,9,0,405.0,238.0,2.8,10.0,490.0,516.61,420.08
2018,4,11,9,15,355.5,272.0,2.9,10.15,504.0,524.28,424.92
2018,4,11,9,30,306.0,306.0,3.0,10.3,518.0,537.79,433.76
2018,4,11,9,45,375.0,302.5,3.05,10.5,575.5,603.98,485.02
2018,4,11,10,0,444.0,299.0,3.1,10.7,633.0,687.87,548.0
2018,4,11,10,15,354.0,339.5,3.25,10.75,612.0,652.91,519.26
2018,4,11,10,30,264.0,380.0,3.4,10.8,591.0,625.07,495.92
2018,4,11,10,45,239.5,398.0,3.6,10.85,593.5,612.45,486.12
2018,4,11,11,0,215.0,416.0,3.8,10.9,596.0,613.83,486.41
2018,4,11,11,15,236.0,417.5,4.0,10.9,618.0,640.23,507.05
2018,4,11,11,30,257.0,419.0,4.2,10.9,640.0,684.21,540.51
2018,4,11,11,45,281.0,418.0,4.4,10.9,661.5,709.87,560.77
2018,4,11,12,0,305.0,417.0,4.6,10.9,683.0,734.28,580.24
2018,4,11,12,15,253.5,427.5,4.7,10.85,648.0,694.19,549.28
2018,4,11,12,30,202.0,438.0,4.8,10.8,613.0,634.47,503.82
2018,4,11,12,45,225.0,425.5,4.9,10.8,618.5,641.96,511.1
2018,4,11,13,0,248.0,413.0,5.0,10.8,624.0,665.67,530.1
2018,4,11,13,15,157.5,395.5,5.05,10.75,528.5,539.34,431.98
2018,4,11,13,30,67.0,378.0,5.1,10.7,433.0,416.43,334.42
2018,4,11,13,45,85.0,359.0,5.1,10.6,426.5,411.43,332.04
2018,4,11,14,0,103.0,340.0,5.1,10.5,420.0,405.26,328.38
2018,4,11,14,15,296.5,304.0,5.05,10.4,522.5,557.6,453.84
2018,4,11,14,30,490.0,268.0,5.0,10.3,625.0,678.97,551.34
2018,4,11,14,45,378.0,276.5,4.95,10.2,543.5,566.04,462.0
2018,4,11,15,0,266.0,285.0,4.9,10.1,462.0,475.11,388.99
2018,4,11,15,15,220.0,262.0,4.9,10.1,402.0,396.12,325.97
2018,4,11,15,30,174.0,239.0,4.9,10.1,342.0,333.1,274.71
2018,4,11,15,45,223.5,225.0,4.9,10.05,346.0,337.75,279.22
2018,4,11,16,0,273.0,211.0,4.9,10.0,350.0,344.6,284.59
2018,4,11,16,15,242.5,186.5,4.75,9.8,300.5,289.71,238.67
2018,4,11,16,30,212.0,162.0,4.6,9.6,251.0,238.15,195.09
2018,4,11,16,45,134.0,137.5,4.5,9.4,191.0,169.21,137.28
2018,4,11,17,0,56.0,113.0,4.4,9.2,131.0,112.3,90.1
2018,4,11,17,15,30.0,80.0,4.35,8.95,89.5,74.22,57.89
2018,4,11,17,30,4.0,47.0,4.3,8.7,48.0,39.5,28.66
2018,4,11,17,45,2.0,37.0,4.25,8.45,37.5,30.76,20.91
2018,4,11,18,0,0.0,27.0,4.2,8.2,27.0,22.3,13.22
2018,4,11,18,15,0.0,16.0,4.35,7.95,16.0,13.19,3.84
2018,4,11,18,30,0.0,5.0,4.5,7.7,5.0,4.27,0.0
2018,4,11,18,45,0.0,2.5,4.65,7.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,4,12,5,15,4.5,1.0,1.75,2.1,1.0,0.0,0.0
2018,4,12,5,30,9.0,2.0,1.8,2.7,2.0,0.0,0.0
2018,4,12,5,45,116.5,15.5,1.85,3.35,23.0,13.23,0.0
2018,4,12,6,0,224.0,29.0,1.9,4.0,44.0,22.61,9.23
2018,4,12,6,15,349.5,39.0,2.2,4.6,86.5,36.71,22.81
2018,4,12,6,30,475.0,49.0,2.5,5.2,129.0,81.46,46.85
2018,4,12,6,45,551.0,56.5,2.8,5.8,181.0,133.1,85.35
2018,4,12,7,0,627.0,64.0,3.1,6.4,233.0,194.18,137.21
2018,4,12,7,15,677.0,69.5,3.2,6.75,287.0,255.42,192.81
2018,4,12,7,30,727.0,75.0,3.3,7.1,341.0,322.0,253.31
2018,4,12,7,45,761.0,79.5,3.45,7.5,395.0,387.05,311.98
2018,4,12,8,0,795.0,84.0,3.6,7.9,449.0,453.74,370.48
2018,4,12,8,15,817.5,88.0,3.55,8.3,500.0,516.3,423.64
2018,4,12,8,30,840.0,92.0,3.5,8.7,551.0,579.44,475.37
2018,4,12,8,45,856.0,96.5,3.5,9.05,598.5,639.31,523.0
2018,4,12,9,0,872.0,101.0,3.5,9.4,646.0,698.41,568.53
2018,4,12,9,15,881.0,105.5,3.45,9.7,687.5,751.43,608.0
2018,4,12,9,30,890.0,110.0,3.4,10.0,729.0,795.89,638.82
2018,4,12,9,45,894.0,115.5,3.4,10.25,764.0,840.67,669.41
2018,4,12,10,0,898.0,121.0,3.4,10.5,799.0,882.55,697.52
2018,4,12,10,15,862.5,141.5,3.35,10.7,813.0,912.16,716.42
2018,4,12,10,30,827.0,162.0,3.3,10.9,827.0,927.07,724.91
2018,4,12,10,45,680.5,231.5,3.3,11.1,788.5,890.61,696.96
2018,4,12,11,0,534.0,301.0,3.3,11.3,750.0,832.0,650.62
2018,4,12,11,15,384.0,359.0,3.35,11.4,684.5,739.61,580.17
2018,4,12,11,30,234.0,417.0,3.4,11.5,619.0,640.5,503.27
2018,4,12,11,45,339.5,381.5,3.5,11.6,677.0,728.88,572.05
2018,4,12,12,0,445.0,346.0,3.6,11.7,735.0,815.89,637.42
2018,4,12,12,15,582.5,285.0,3.7,11.7,793.0,894.43,697.44
2018,4,12,12,30,720.0,224.0,3.8,11.7,851.0,968.51,752.66
2018,4,12,12,45,804.5,186.5,3.95,11.75,880.0,996.96,773.06
2018,4,12,13,0,889.0,149.0,4.1,11.8,909.0,1030.4,797.4
2018,4,12,13,15,868.0,154.5,4.2,11.75,884.5,1000.7,777.74
2018,4,12,13,30,847.0,160.0,4.3,11.7,860.0,967.92,756.62
2018,4,12,13,45,784.5,180.5,4.35,11.65,813.5,916.77,721.8
2018,4,12,14,0,722.0,201.0,4.4,11.6,767.0,858.61,681.44
2018,4,12,14,15,785.0,169.0,4.4,11.5,762.0,853.77,679.66
2018,4,12,14,30,848.0,137.0,4.4,11.4,757.0,837.48,669.18
2018,4,12,14,45,835.0,134.0,4.4,11.3,718.0,789.44,635.24
2018,4,12,15,0,822.0,131.0,4.4,11.2,679.0,739.57,598.37
2018,4,12,15,15,803.5,127.5,4.4,11.2,634.0,683.95,555.75
2018,4,12,15,30,785.0,124.0,4.4,11.2,589.0,629.18,512.73
2018,4,12,15,45,761.5,120.0,4.25,10.9,540.5,568.68,464.14
2018,4,12,16,0,738.0,116.0,4.1,10.6,492.0,508.64,414.67
2018,4,12,16,15,708.0,109.5,3.9,10.3,440.0,444.01,360.19
2018,4,12,16,30,678.0,103.0,3.7,10.0,388.0,381.35,305.91
2018,4,12,16,45,636.0,96.0,3.5,9.7,335.0,316.45,248.71
2018,4,12,17,0,594.0,89.0,3.3,9.4,282.0,255.67,194.18
2018,4,12,17,15,532.5,80.0,3.05,8.8,230.0,193.38,139.44
2018,4,12,17,30,471.0,71.0,2.8,8.2,178.0,138.45,92.77
2018,4,12,17,45,378.5,59.5,2.5,7.55,131.0,83.91,51.62
2018,4,12,18,0,286.0,48.0,2.2,6.9,84.0,43.76,27.59
2018,4,12,18,15,171.0,31.0,2.25,6.55,50.0,24.0,12.41
2018,4,12,18,30,56.0,14.0,2.3,6.2,16.0,11.95,0.0
2018,4,12,18,45,28.0,7.0,2.3,5.85,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.75,1.55,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.9,2.2,2.0,0.0,0.0
2018,4,13,5,45,94.0,16.0,2.05,2.85,22.5,13.66,0.0
2018,4,13,6,0,180.0,30.0,2.2,3.5,43.0,23.27,11.19
2018,4,13,6,15,305.5,42.0,2.35,4.2,86.0,36.66,23.22
2018,4,13,6,30,431.0,54.0,2.5,4.9,129.0,82.33,49.42
2018,4,13,6,45,516.0,61.5,2.7,5.6,181.0,132.44,86.49
2018,4,13,7,0,601.0,69.0,2.9,6.3,233.0,193.2,137.46
2018,4,13,7,15,653.0,75.0,3.2,7.1,287.5,253.85,191.98
2018,4,13,7,30,705.0,81.0,3.5,7.9,342.0,320.14,251.57
2018,4,13,7,45,742.5,84.0,3.8,8.7,395.5,383.05,307.85
2018,4,13,8,0,780.0,87.0,4.1,9.5,449.0,449.47,365.63
2018,4,13,8,15,805.0,91.0,4.15,10.05,500.5,512.4,418.93
2018,4,13,8,30,830.0,95.0,4.2,10.6,552.0,576.21,471.16
2018,4,13,8,45,849.0,97.5,4.3,11.1,599.0,635.29,518.39
2018,4,13,9,0,868.0,100.0,4.4,11.6,646.0,693.89,563.9
2018,4,13,9,15,884.0,101.5,4.35,12.05,689.0,743.1,600.64
2018,4,13,9,30,900.0,103.0,4.3,12.5,732.0,795.47,636.88
2018,4,13,9,45,913.5,103.0,4.25,12.9,769.0,842.58,668.51
2018,4,13,10,0,927.0,103.0,4.2,13.3,806.0,887.46,698.03
2018,4,13,10,15,933.0,104.5,4.15,13.65,835.0,924.87,722.22
2018,4,13,10,30,939.0,106.0,4.1,14.0,864.0,959.06,743.9
2018,4,13,10,45,943.5,107.5,4.05,14.35,886.0,988.5,762.09
2018,4,13,11,0,948.0,109.0,4.0,14.7,908.0,1014.33,777.7
2018,4,13,11,15,949.0,110.5,3.9,14.95,921.5,1033.06,788.36
2018,4,13,11,30,950.0,112.0,3.8,15.2,935.0,1047.85,796.39
2018,4,13,11,45,949.0,113.0,3.75,15.5,940.5,1056.17,800.34
2018,4,13,12,0,948.0,114.0,3.7,15.8,946.0,1060.42,801.7
2018,4,13,12,15,948.0,113.5,3.65,16.0,944.0,1060.09,800.44
2018,4,13,12,30,948.0,113.0,3.6,16.2,942.0,1055.7,796.62
2018,4,13,12,45,936.5,117.5,3.55,16.4,929.0,1041.14,786.13
2018,4,13,13,0,925.0,122.0,3.5,16.6,916.0,1022.82,773.32
2018,4,13,13,15,902.5,131.0,3.45,16.75,892.5,994.95,754.31
2018,4,13,13,30,880.0,140.0,3.4,16.9,869.0,975.9,741.43
2018,4,13,13,45,902.5,123.5,3.3,17.0,852.0,946.06,720.96
2018,4,13,14,0,925.0,107.0,3.2,17.1,835.0,922.91,705.22
2018,4,13,14,15,890.0,116.5,3.1,17.15,794.0,872.85,670.87
2018,4,13,14,30,855.0,126.0,3.0,17.2,753.0,829.71,641.37
2018,4,13,14,45,857.0,116.5,2.95,17.2,717.5,786.28,611.82
2018,4,13,15,0,859.0,107.0,2.9,17.2,682.0,739.74,579.28
2018,4,13,15,15,831.5,106.0,2.9,17.2,633.0,679.21,534.68
2018,4,13,15,30,804.0,105.0,2.9,17.2,584.0,618.71,489.03
2018,4,13,15,45,803.0,98.0,2.55,16.9,543.0,567.75,448.77
2018,4,13,16,0,802.0,91.0,2.2,16.6,502.0,514.83,405.72
2018,4,13,16,15,774.5,86.5,1.95,16.15,450.0,450.48,353.14
2018,4,13,16,30,747.0,82.0,1.7,15.7,398.0,387.62,300.23
2018,4,13,16,45,707.5,77.0,1.45,15.2,344.5,321.05,243.23
2018,4,13,17,0,668.0,72.0,1.2,14.7,291.0,258.92,188.85
2018,4,13,17,15,597.0,64.0,1.2,13.85,234.0,191.3,131.63
2018,4,13,17,30,526.0,56.0,1.2,13.0,177.0,132.13,83.07
2018,4,13,17,45,443.5,48.0,1.2,12.15,132.0,80.77,45.64
2018,4,13,18,0,361.0,40.0,1.2,11.3,87.0,39.96,23.46
2018,4,13,18,15,230.0,27.5,1.25,10.8,52.5,22.78,11.79
2018,4,13,18,30,99.0,15.0,1.3,10.3,18.0,12.8,0.0
2018,4,13,18,45,49.5,7.5,1.3,9.8,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
