Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,4,5,15,35.0,10.5,1.8,5.65,12.5,8.96,0.0
2018,5,4,5,30,70.0,21.0,2.1,6.2,25.0,16.58,1.83
2018,5,4,5,45,145.5,37.0,2.45,6.75,56.5,28.82,19.48
2018,5,4,6,0,221.0,53.0,2.8,7.3,88.0,40.05,30.47
2018,5,4,6,15,390.5,58.5,2.85,7.9,147.5,51.13,35.67
2018,5,4,6,30,560.0,64.0,2.9,8.5,207.0,97.36,57.57
2018,5,4,6,45,613.0,70.0,3.0,9.05,259.0,148.54,94.96
2018,5,4,7,0,666.0,76.0,3.1,9.6,311.0,205.85,143.07
2018,5,4,7,15,678.0,86.0,2.9,10.3,357.5,261.64,193.52
2018,5,4,7,30,690.0,96.0,2.7,11.0,404.0,318.1,244.23
2018,5,4,7,45,654.5,118.5,2.5,11.7,438.5,368.0,288.98
2018,5,4,8,0,619.0,141.0,2.3,12.4,473.0,412.69,327.28
2018,5,4,8,15,637.0,149.0,2.1,13.1,518.0,465.84,369.93
2018,5,4,8,30,655.0,157.0,1.9,13.8,563.0,519.45,411.09
2018,5,4,8,45,600.5,192.5,1.7,14.5,585.5,554.43,435.85
2018,5,4,9,0,546.0,228.0,1.5,15.2,608.0,578.48,451.14
2018,5,4,9,15,551.5,242.0,1.4,15.85,644.5,622.45,481.35
2018,5,4,9,30,557.0,256.0,1.3,16.5,681.0,665.18,509.41
2018,5,4,9,45,699.5,201.0,1.2,17.15,758.5,752.75,570.38
2018,5,4,10,0,842.0,146.0,1.1,17.8,836.0,837.08,625.35
2018,5,4,10,15,892.5,123.5,1.15,18.45,876.5,875.99,648.36
2018,5,4,10,30,943.0,101.0,1.2,19.1,917.0,922.62,676.68
2018,5,4,10,45,909.0,124.0,1.2,19.7,925.5,936.7,682.95
2018,5,4,11,0,875.0,147.0,1.2,20.3,934.0,944.86,685.89
2018,5,4,11,15,714.0,243.5,1.25,20.8,891.5,923.1,670.48
2018,5,4,11,30,553.0,340.0,1.3,21.3,849.0,869.83,631.19
2018,5,4,11,45,529.5,365.0,1.3,21.8,854.5,875.89,633.5
2018,5,4,12,0,506.0,390.0,1.3,22.3,860.0,878.74,633.06
2018,5,4,12,15,518.5,382.5,1.25,22.7,863.0,883.17,634.6
2018,5,4,12,30,531.0,375.0,1.2,23.1,866.0,884.81,634.35
2018,5,4,12,45,532.0,369.0,1.15,23.5,856.0,874.25,626.17
2018,5,4,13,0,533.0,363.0,1.1,23.9,846.0,861.03,616.49
2018,5,4,13,15,572.0,330.0,1.15,24.0,839.5,854.61,614.51
2018,5,4,13,30,611.0,297.0,1.2,24.1,833.0,844.77,610.18
2018,5,4,13,45,597.0,289.0,1.3,24.2,800.5,806.75,586.79
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,767.99,562.65
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,783.57,577.92
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,779.89,579.49
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,746.12,558.79
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,702.67,530.69
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,649.26,492.21
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,597.36,453.71
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,542.29,413.84
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,486.39,371.22
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,426.48,323.31
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,367.46,274.3
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,305.84,222.02
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,244.39,169.14
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,184.54,118.91
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,129.42,75.8
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,76.43,42.45
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,40.24,29.91
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,33.46,23.51
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,26.67,15.96
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,15.79,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.27,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.56,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,4.92,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,7.39,0.78
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,9.86,3.22
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,16.87,9.07
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,23.91,15.29
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,45.6,34.15
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,67.11,52.61
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,87.73,69.97
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,108.79,87.44
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,152.95,123.64
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,199.25,161.3
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,302.22,244.59
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,421.72,339.52
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,462.73,371.11
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,503.57,402.32
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,518.82,411.69
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,529.57,417.3
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,593.73,464.92
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,672.01,521.18
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,680.09,523.88
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,695.86,532.22
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,657.15,500.19
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,599.75,455.31
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,577.73,438.76
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,553.75,420.42
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,584.62,443.25
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,614.77,465.07
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,582.91,442.69
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,550.26,419.69
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,479.57,369.18
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,424.36,329.06
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,343.47,268.16
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,264.29,207.0
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,306.3,240.92
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,347.63,274.05
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,330.1,261.22
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,312.57,248.42
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,302.37,241.45
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,291.76,234.04
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,289.79,233.2
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,285.93,230.64
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,295.35,239.05
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,293.42,237.78
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,258.72,209.05
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,223.62,179.47
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,204.48,161.17
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,175.08,133.02
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,159.76,112.42
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,126.07,77.72
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,76.5,45.78
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,43.97,33.84
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,35.3,25.61
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,24.84,14.97
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,14.83,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,5.12,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,7.68,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,13.49,2.62
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,25.74,16.97
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,37.98,28.64
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,53.55,40.39
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,77.45,57.97
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,118.26,86.47
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,177.52,132.02
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,230.43,175.47
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,293.36,228.32
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,360.25,284.65
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,431.93,344.32
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,500.25,400.44
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,571.64,457.72
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,626.61,500.77
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,680.56,541.74
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,717.81,568.18
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,743.27,585.25
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,788.59,617.73
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,832.25,647.55
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,875.5,676.94
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,927.35,712.11
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,942.15,721.11
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,950.97,726.31
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,962.0,733.3
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,964.62,734.56
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,972.84,740.6
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,977.55,744.4
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,916.42,699.17
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,853.58,651.38
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,820.91,628.53
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,786.57,604.07
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,802.32,617.48
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,813.24,627.06
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,726.04,562.98
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,630.78,492.48
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,558.27,437.67
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,479.52,377.33
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,515.72,407.61
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,533.24,422.76
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,489.14,388.81
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,445.26,354.71
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,428.12,342.02
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,396.95,317.07
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,301.31,240.47
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,224.43,179.32
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,181.94,144.77
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,142.39,112.71
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,136.99,102.12
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,111.86,75.04
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,74.1,48.76
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,45.97,35.73
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,35.8,26.11
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,25.39,15.62
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,15.15,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,5.12,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,12.38,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,22.72,9.44
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,29.61,20.35
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,36.53,27.24
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,47.52,31.39
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,97.63,54.92
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,151.98,94.22
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,214.1,146.04
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,273.08,198.09
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,335.06,252.7
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,395.38,305.09
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,456.86,356.65
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,515.48,404.05
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,572.36,448.28
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,627.0,489.17
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,680.45,527.6
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,730.3,562.49
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,778.29,594.38
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,821.18,620.53
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,861.53,644.47
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,896.5,664.85
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,928.19,682.87
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,954.72,697.51
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,977.57,709.74
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,994.74,720.51
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,1008.05,728.95
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,1015.57,734.41
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,1019.13,737.44
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,1017.33,736.98
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,1011.58,734.1
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,1000.03,728.22
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,984.64,719.83
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,964.1,707.33
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,939.92,692.45
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,891.56,661.88
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,852.21,637.13
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,801.67,603.76
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,755.49,571.71
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,726.61,553.33
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,694.43,531.61
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,651.07,499.71
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,601.68,462.45
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,544.54,419.75
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,487.45,375.17
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,427.31,326.18
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,367.85,275.95
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,305.6,222.32
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,245.64,169.91
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,185.79,119.22
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,127.61,73.58
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,74.54,40.92
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,40.21,30.04
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,33.81,24.0
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,27.41,17.23
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,17.65,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,7.68,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,11.95,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,21.74,9.62
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,28.3,19.19
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,34.88,25.71
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,45.03,29.2
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,97.89,54.65
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,150.97,92.89
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,209.01,141.71
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,267.87,194.5
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,329.3,249.78
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,388.32,302.49
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,448.26,354.53
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,505.64,403.26
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,562.63,450.08
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,615.49,492.58
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,666.91,532.74
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,714.63,569.24
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,760.26,602.74
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,800.15,630.63
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,836.81,655.98
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,868.69,677.26
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,897.12,696.02
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,926.56,715.58
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,953.01,732.97
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,970.61,743.03
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,984.51,750.64
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,990.56,752.82
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,992.69,752.48
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,986.8,747.08
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,977.05,739.23
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,973.22,735.13
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,964.73,727.93
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,945.27,715.74
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,922.18,701.08
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,893.37,682.37
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,861.27,661.18
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,823.97,637.77
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,783.85,611.79
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,739.35,581.75
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,692.66,547.44
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,641.67,507.84
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,589.27,466.17
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,533.38,422.07
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,477.09,376.05
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,417.49,325.22
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,358.59,273.63
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,297.86,219.69
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,239.69,167.68
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,180.93,117.08
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,123.92,71.9
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,72.55,40.22
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,40.04,30.04
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,33.68,24.0
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,27.3,17.32
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,17.09,0.0
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,6.83,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,11.95,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,21.7,10.26
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,27.88,18.83
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,34.12,24.97
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,47.15,36.98
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,97.95,53.6
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,152.73,92.94
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,212.44,143.13
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,272.01,196.65
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,334.08,252.68
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,395.41,307.47
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,456.21,360.42
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,514.32,409.87
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,572.03,457.44
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,626.97,501.54
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,680.57,543.37
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,729.73,580.49
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,776.83,614.23
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,819.99,643.95
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,860.47,671.5
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,895.25,694.56
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,926.71,715.14
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,953.32,732.09
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,976.27,746.48
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,993.17,756.99
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,1006.15,764.89
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,1014.25,769.4
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,1018.34,771.29
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,1015.64,769.14
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,1008.95,764.42
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,996.53,755.34
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,980.32,743.81
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,959.29,730.31
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,934.62,714.3
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,905.58,694.84
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,873.2,673.01
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,835.3,648.11
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,794.61,620.89
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,749.58,589.67
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,702.4,554.62
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,651.14,514.99
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,598.44,473.24
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,541.49,428.46
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,484.62,382.05
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,424.33,330.98
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,364.93,279.13
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,303.15,224.32
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,243.81,171.25
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,185.05,120.5
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,127.77,75.06
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,74.91,42.36
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,41.69,31.68
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,35.35,25.64
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,29.02,19.03
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,18.4,0.0
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,7.68,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,12.38,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,20.89,10.28
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,31.8,22.42
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,42.47,32.56
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,52.36,41.78
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,97.52,59.65
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,147.19,93.15
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,211.57,144.33
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,269.54,195.68
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,330.49,249.9
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,389.57,301.96
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,449.84,353.55
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,507.56,401.48
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,563.56,446.44
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,613.67,485.2
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,658.48,518.65
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,675.26,528.63
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,672.51,523.68
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,698.96,540.85
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,720.57,553.9
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,750.61,573.83
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,778.38,591.81
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,795.91,602.05
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,810.67,610.32
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,832.04,624.22
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,851.18,636.47
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,875.92,654.08
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,898.08,669.85
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,922.72,689.88
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,945.13,708.35
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,920.57,691.68
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,892.95,673.11
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,858.7,649.76
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,824.27,626.02
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,813.71,621.22
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,799.31,613.33
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,796.91,615.21
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,772.84,601.32
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,734.72,574.45
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,692.62,543.75
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,641.92,504.88
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,589.88,464.01
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,534.7,420.76
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,477.29,374.24
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,417.16,323.85
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,357.99,272.67
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,297.58,219.52
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,239.74,168.16
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,178.76,116.03
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,125.09,73.88
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,74.66,43.07
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,43.95,33.71
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,37.32,27.42
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,30.68,20.56
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,17.94,1.67
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,7.68,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,14.08,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,21.73,11.32
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,31.86,22.48
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,41.75,31.88
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,54.35,43.51
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,94.86,60.9
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,139.69,94.99
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,186.29,134.51
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,235.61,177.1
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,288.21,222.72
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,337.1,265.2
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,386.49,307.04
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,437.16,348.85
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,488.12,389.77
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,540.89,431.13
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,598.3,474.97
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,655.34,518.24
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,713.6,561.61
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,776.46,608.6
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,837.18,652.74
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,870.83,675.32
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,912.39,703.54
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,950.51,728.8
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,985.96,752.0
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,1003.93,762.63
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,1017.94,770.63
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,1025.56,774.82
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,1029.14,776.37
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,1027.27,773.97
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,1021.34,768.94
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,1009.59,759.93
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,993.93,748.39
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,973.81,735.03
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,949.9,719.09
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,920.12,699.36
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,886.87,677.11
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,849.16,651.82
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,808.42,624.16
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,763.59,593.06
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,716.35,557.73
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,663.83,517.47
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,609.73,474.99
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,552.86,429.46
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,495.08,381.89
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,434.57,330.74
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,374.16,278.33
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,311.65,223.41
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,248.64,167.94
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,186.87,115.65
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,128.94,70.88
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,73.42,38.07
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,38.79,28.4
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,33.82,23.76
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,26.55,16.7
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,17.48,2.7
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,8.54,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,14.51,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,23.35,12.87
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,28.66,19.54
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,34.07,24.78
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,46.66,36.23
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,98.3,53.18
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,152.89,91.43
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,212.18,140.31
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,271.53,192.58
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,334.84,248.41
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,394.95,300.92
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,455.95,352.61
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,514.12,400.33
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,571.91,445.95
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,626.67,487.51
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,680.07,526.51
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,728.52,561.29
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,774.5,592.63
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,815.49,618.75
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,853.37,642.38
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,888.1,664.69
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,919.56,684.69
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,944.89,700.02
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,966.57,712.95
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,983.15,723.24
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,995.88,731.13
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,1002.83,735.35
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,1005.84,737.15
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,1002.7,735.61
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,995.66,731.64
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,982.06,723.58
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,964.82,713.16
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,945.21,701.64
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,922.05,687.65
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,891.94,668.83
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,858.67,647.68
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,820.54,623.51
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,779.81,597.11
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,734.83,566.8
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,687.87,533.28
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,637.03,494.7
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,586.99,455.68
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,530.03,412.91
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,473.02,368.06
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,413.55,318.67
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,355.28,268.75
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,295.56,216.79
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,235.87,164.55
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,178.67,115.93
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,126.1,75.04
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,75.86,44.48
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,45.42,34.81
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,38.44,28.28
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,31.4,21.23
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,19.09,4.87
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,9.39,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.56,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,11.52,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,18.46,9.27
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,27.37,18.56
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,36.07,26.8
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,46.79,36.71
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,62.89,46.2
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,82.74,64.08
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,98.01,78.39
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,121.66,97.73
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,146.64,118.0
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,215.04,172.38
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,295.89,237.09
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,405.22,324.03
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,536.98,427.76
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,596.09,473.84
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,657.08,520.54
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,701.87,554.02
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,749.07,588.39
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,792.04,617.78
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,833.01,644.98
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,867.28,667.83
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,898.49,688.46
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,924.23,704.96
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,946.53,719.11
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,963.52,730.21
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,976.79,738.87
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,984.44,744.08
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,988.3,747.22
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,985.12,745.91
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,978.18,742.14
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,965.26,734.34
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,948.82,724.14
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,929.27,712.2
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,906.27,697.79
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,877.81,679.26
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,846.24,658.4
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,809.59,633.82
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,770.25,607.02
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,727.11,575.52
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,681.9,541.43
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,634.79,504.48
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,582.51,462.76
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,527.39,418.77
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,471.9,373.05
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,413.12,322.98
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,355.08,272.14
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,295.59,219.35
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,235.77,166.12
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,178.33,116.68
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,125.34,74.98
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,75.3,44.45
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,45.39,35.15
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,38.4,28.55
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,31.33,21.47
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,19.48,6.22
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,10.24,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
