Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,36.75,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,107.99,52.95
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,191.1,140.65
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,260.84,204.13
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,338.22,272.31
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,408.54,333.19
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,483.58,395.38
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,549.78,446.63
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,617.75,496.34
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,678.75,536.94
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,732.99,569.01
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,786.18,599.63
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,837.92,627.94
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,882.56,650.47
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,924.84,670.78
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,961.09,691.56
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,994.18,710.41
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,1020.25,725.08
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,1042.7,737.66
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,1058.26,746.27
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,1069.9,752.67
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,1075.6,756.82
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,1077.24,758.55
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,1071.02,756.08
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,1060.77,751.28
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,1044.06,741.75
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,1023.53,729.99
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,995.66,715.11
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,964.33,697.92
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,927.21,676.73
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,887.22,653.33
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,841.08,625.41
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,792.85,595.56
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,737.44,560.09
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,681.03,523.04
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,623.31,482.0
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,560.15,434.63
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,488.75,380.18
2018,10,20,16,0,708.0,50.0,1.5,24.5,229.0,420.16,325.58
2018,10,20,16,15,642.0,44.5,1.45,23.0,180.5,342.54,262.85
2018,10,20,16,30,576.0,39.0,1.4,21.5,132.0,271.4,202.68
2018,10,20,16,45,459.0,31.5,1.35,20.05,89.5,192.47,135.27
2018,10,20,17,0,342.0,24.0,1.3,18.6,47.0,120.42,53.81
2018,10,20,17,15,183.5,13.5,1.4,17.85,24.5,45.68,0.0
2018,10,20,17,30,25.0,3.0,1.5,17.1,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,1.6,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.0,1.25,7.0,7.0,0.0,0.0
2018,10,21,6,30,129.0,12.0,1.4,7.6,14.0,34.42,0.0
2018,10,21,6,45,207.0,22.5,1.5,8.2,39.5,85.62,37.12
2018,10,21,7,0,285.0,33.0,1.6,8.8,65.0,140.39,103.65
2018,10,21,7,15,436.5,41.0,1.7,9.5,117.5,224.76,177.25
2018,10,21,7,30,588.0,49.0,1.8,10.2,170.0,327.05,265.4
2018,10,21,7,45,671.0,51.0,1.95,10.9,222.5,403.74,332.06
2018,10,21,8,0,754.0,53.0,2.1,11.6,275.0,490.72,404.87
2018,10,21,8,15,788.0,56.0,2.0,12.25,322.0,556.6,457.64
2018,10,21,8,30,822.0,59.0,1.9,12.9,369.0,624.04,509.22
2018,10,21,8,45,845.5,61.5,1.85,13.6,412.5,678.66,548.13
2018,10,21,9,0,869.0,64.0,1.8,14.3,456.0,738.31,588.28
2018,10,21,9,15,882.0,67.0,1.75,15.0,493.5,789.66,621.17
2018,10,21,9,30,895.0,70.0,1.7,15.7,531.0,839.16,651.94
2018,10,21,9,45,901.5,73.5,1.6,16.4,562.0,881.52,676.4
2018,10,21,10,0,908.0,77.0,1.5,17.1,593.0,921.04,698.33
2018,10,21,10,15,917.0,78.0,1.5,17.75,618.5,956.78,718.8
2018,10,21,10,30,926.0,79.0,1.5,18.4,644.0,989.43,737.04
2018,10,21,10,45,931.0,80.5,1.45,19.05,662.0,1015.5,750.08
2018,10,21,11,0,936.0,82.0,1.4,19.7,680.0,1037.97,760.75
2018,10,21,11,15,939.0,82.5,1.45,20.25,690.0,1053.45,769.04
2018,10,21,11,30,942.0,83.0,1.5,20.8,700.0,1065.04,775.07
2018,10,21,11,45,943.0,82.5,1.55,21.4,702.0,1069.41,776.57
2018,10,21,12,0,944.0,82.0,1.6,22.0,704.0,1069.77,775.79
2018,10,21,12,15,941.0,82.5,1.7,22.4,697.5,1063.28,772.29
2018,10,21,12,30,938.0,83.0,1.8,22.8,691.0,1052.84,766.43
2018,10,21,12,45,932.0,83.5,1.95,23.2,677.0,1035.54,756.97
2018,10,21,13,0,926.0,84.0,2.1,23.6,663.0,1014.55,745.09
2018,10,21,13,15,919.0,83.0,2.25,23.85,641.0,987.21,729.39
2018,10,21,13,30,912.0,82.0,2.4,24.1,619.0,956.52,711.31
2018,10,21,13,45,901.0,80.0,2.6,24.3,589.5,917.83,688.18
2018,10,21,14,0,890.0,78.0,2.8,24.5,560.0,876.43,662.74
2018,10,21,14,15,875.5,76.0,2.95,24.3,524.5,829.65,633.68
2018,10,21,14,30,861.0,74.0,3.1,24.1,489.0,788.31,607.82
2018,10,21,14,45,840.0,71.5,3.25,23.85,448.0,731.75,570.46
2018,10,21,15,0,819.0,69.0,3.4,23.6,407.0,674.38,531.55
2018,10,21,15,15,788.5,65.5,3.4,23.6,361.5,609.15,482.99
2018,10,21,15,30,758.0,62.0,3.4,23.6,316.0,544.78,433.03
2018,10,21,15,45,713.5,58.0,3.55,22.25,268.0,473.42,378.14
2018,10,21,16,0,669.0,54.0,3.7,20.9,220.0,405.17,322.94
2018,10,21,16,15,599.0,48.0,3.7,19.65,172.5,330.05,259.57
2018,10,21,16,30,529.0,42.0,3.7,18.4,125.0,259.74,198.09
2018,10,21,16,45,398.0,33.5,3.7,17.15,83.0,175.63,125.09
2018,10,21,17,0,267.0,25.0,3.7,15.9,41.0,101.52,37.55
2018,10,21,17,15,133.5,12.5,3.7,15.0,20.5,35.56,0.0
2018,10,21,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,22,6,15,51.0,5.0,1.7,7.15,6.0,0.0,0.0
2018,10,22,6,30,102.0,10.0,1.9,7.8,12.0,27.8,0.0
2018,10,22,6,45,244.0,21.0,2.15,8.4,43.0,93.28,34.04
2018,10,22,7,0,386.0,32.0,2.4,9.0,74.0,171.53,126.03
2018,10,22,7,15,504.0,39.0,2.55,9.65,123.0,248.5,195.83
2018,10,22,7,30,622.0,46.0,2.7,10.3,172.0,336.73,273.87
2018,10,22,7,45,576.5,60.5,2.85,10.9,201.0,371.02,307.14
2018,10,22,8,0,531.0,75.0,3.0,11.5,230.0,396.44,330.85
2018,10,22,8,15,676.0,67.0,3.0,12.05,297.5,505.01,420.63
2018,10,22,8,30,821.0,59.0,3.0,12.6,365.0,624.02,515.27
2018,10,22,8,45,845.5,61.0,3.0,13.15,408.5,678.59,555.39
2018,10,22,9,0,870.0,63.0,3.0,13.7,452.0,738.29,597.44
2018,10,22,9,15,886.0,65.0,2.95,14.3,490.0,790.73,632.65
2018,10,22,9,30,902.0,67.0,2.9,14.9,528.0,841.57,665.91
2018,10,22,9,45,914.0,69.5,2.9,15.45,561.0,887.65,695.56
2018,10,22,10,0,926.0,72.0,2.9,16.0,594.0,931.23,723.02
2018,10,22,10,15,934.5,72.5,2.95,16.6,619.0,966.32,744.52
2018,10,22,10,30,943.0,73.0,3.0,17.2,644.0,998.23,763.77
2018,10,22,10,45,948.5,74.0,3.05,17.75,662.0,1024.47,779.25
2018,10,22,11,0,954.0,75.0,3.1,18.3,680.0,1047.05,792.32
2018,10,22,11,15,957.0,75.0,3.2,18.7,690.0,1062.08,801.33
2018,10,22,11,30,960.0,75.0,3.3,19.1,700.0,1073.14,807.89
2018,10,22,11,45,961.0,75.0,3.4,19.5,702.0,1078.15,810.6
2018,10,22,12,0,962.0,75.0,3.5,19.9,704.0,1079.08,810.8
2018,10,22,12,15,960.5,75.0,3.55,20.1,698.0,1073.39,806.98
2018,10,22,12,30,959.0,75.0,3.6,20.3,692.0,1063.65,800.69
2018,10,22,12,45,955.5,74.0,3.7,20.5,678.0,1046.68,790.1
2018,10,22,13,0,952.0,73.0,3.8,20.7,664.0,1025.86,777.04
2018,10,22,13,15,944.0,72.0,3.9,20.65,641.0,997.01,759.28
2018,10,22,13,30,936.0,71.0,4.0,20.6,618.0,964.76,739.14
2018,10,22,13,45,925.0,70.0,4.1,20.55,589.0,926.63,714.75
2018,10,22,14,0,914.0,69.0,4.2,20.5,560.0,885.7,688.14
2018,10,22,14,15,900.0,67.5,4.35,20.1,524.5,839.11,658.23
2018,10,22,14,30,886.0,66.0,4.5,19.7,489.0,790.47,626.57
2018,10,22,14,45,865.5,63.5,4.6,19.35,447.5,733.97,587.89
2018,10,22,15,0,845.0,61.0,4.7,19.0,406.0,676.6,547.59
2018,10,22,15,15,815.5,58.5,4.7,19.0,360.5,618.13,502.87
2018,10,22,15,30,786.0,56.0,4.7,19.0,315.0,554.39,451.63
2018,10,22,15,45,742.5,52.0,4.8,17.65,267.0,482.31,394.31
2018,10,22,16,0,699.0,48.0,4.9,16.3,219.0,413.27,336.66
2018,10,22,16,15,628.5,43.0,4.75,15.4,171.0,334.93,268.25
2018,10,22,16,30,558.0,38.0,4.6,14.5,123.0,263.49,203.76
2018,10,22,16,45,424.5,30.0,4.45,13.65,81.0,180.54,129.28
2018,10,22,17,0,291.0,22.0,4.3,12.8,39.0,104.37,27.39
2018,10,22,17,15,145.5,11.0,4.15,12.2,19.5,36.57,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,23,6,15,55.5,5.5,1.45,6.95,6.0,0.0,0.0
2018,10,23,6,30,111.0,11.0,1.5,7.6,12.0,30.52,0.0
2018,10,23,6,45,278.5,21.5,1.6,8.25,45.5,102.1,28.45
2018,10,23,7,0,446.0,32.0,1.7,8.9,79.0,190.95,139.32
2018,10,23,7,15,536.5,38.0,1.9,9.55,124.0,257.47,202.04
2018,10,23,7,30,627.0,44.0,2.1,10.2,169.0,337.5,273.7
2018,10,23,7,45,646.5,52.0,2.25,10.9,210.0,394.08,324.86
2018,10,23,8,0,666.0,60.0,2.4,11.6,251.0,454.14,376.55
2018,10,23,8,15,514.0,92.5,2.45,12.05,255.0,436.37,362.92
2018,10,23,8,30,362.0,125.0,2.5,12.5,259.0,395.53,329.04
2018,10,23,8,45,399.5,137.5,2.5,12.9,301.0,455.04,376.86
2018,10,23,9,0,437.0,150.0,2.5,13.3,343.0,517.01,424.87
2018,10,23,9,15,467.0,156.0,2.6,13.6,378.5,567.83,463.69
2018,10,23,9,30,497.0,162.0,2.7,13.9,414.0,619.53,502.54
2018,10,23,9,45,435.5,186.5,2.8,14.2,417.0,613.12,494.96
2018,10,23,10,0,374.0,211.0,2.9,14.5,420.0,581.35,468.87
2018,10,23,10,15,278.5,243.5,3.05,14.75,403.0,541.81,435.58
2018,10,23,10,30,183.0,276.0,3.2,15.0,386.0,475.85,381.87
2018,10,23,10,45,235.0,275.0,3.35,15.2,420.5,528.76,424.0
2018,10,23,11,0,287.0,274.0,3.5,15.4,455.0,604.47,481.86
2018,10,23,11,15,407.0,247.5,3.55,15.4,508.5,719.05,569.65
2018,10,23,11,30,527.0,221.0,3.6,15.4,562.0,815.03,642.0
2018,10,23,11,45,604.5,195.0,3.7,15.35,587.0,874.63,686.19
2018,10,23,12,0,682.0,169.0,3.8,15.3,612.0,925.5,722.67
2018,10,23,12,15,510.5,220.5,3.8,15.25,550.5,797.57,628.9
2018,10,23,12,30,339.0,272.0,3.8,15.2,489.0,657.96,522.73
2018,10,23,12,45,479.0,223.0,3.85,15.2,522.0,756.95,601.25
2018,10,23,13,0,619.0,174.0,3.9,15.2,555.0,837.46,662.8
2018,10,23,13,15,751.5,129.0,3.75,15.45,576.0,898.7,705.74
2018,10,23,13,30,884.0,84.0,3.6,15.7,597.0,932.3,728.61
2018,10,23,13,45,883.0,80.0,3.45,15.9,571.0,900.97,705.81
2018,10,23,14,0,882.0,76.0,3.3,16.1,545.0,866.36,681.24
2018,10,23,14,15,740.5,99.0,3.1,16.25,475.0,756.73,601.89
2018,10,23,14,30,599.0,122.0,2.9,16.4,405.0,640.73,516.11
2018,10,23,14,45,633.0,105.0,2.75,16.5,381.0,619.49,501.13
2018,10,23,15,0,667.0,88.0,2.6,16.6,357.0,592.9,480.88
2018,10,23,15,15,724.5,72.0,2.6,16.6,333.5,574.44,466.97
2018,10,23,15,30,782.0,56.0,2.6,16.6,310.0,551.82,448.39
2018,10,23,15,45,739.5,51.5,2.45,16.2,262.0,479.96,389.66
2018,10,23,16,0,697.0,47.0,2.3,15.8,214.0,411.08,331.37
2018,10,23,16,15,627.5,41.5,2.05,14.75,166.5,332.83,264.14
2018,10,23,16,30,558.0,36.0,1.8,13.7,119.0,261.52,200.57
2018,10,23,16,45,422.5,29.0,1.55,12.7,78.0,179.08,126.66
2018,10,23,17,0,287.0,22.0,1.3,11.7,37.0,102.47,11.12
2018,10,23,17,15,143.5,11.0,1.4,11.25,18.5,36.26,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,24,6,15,33.5,4.0,1.15,7.25,4.5,0.0,0.0
2018,10,24,6,30,67.0,8.0,1.1,7.7,9.0,19.68,0.0
2018,10,24,6,45,155.0,20.5,1.05,8.15,33.5,68.98,9.73
2018,10,24,7,0,243.0,33.0,1.0,8.6,58.0,127.04,92.23
2018,10,24,7,15,410.0,39.5,1.2,9.4,108.5,215.2,169.0
2018,10,24,7,30,577.0,46.0,1.4,10.2,159.0,321.14,259.78
2018,10,24,7,45,659.5,47.0,1.6,11.0,209.0,395.63,324.64
2018,10,24,8,0,742.0,48.0,1.8,11.8,259.0,480.23,395.62
2018,10,24,8,15,759.0,53.5,1.7,12.45,301.0,537.99,441.9
2018,10,24,8,30,776.0,59.0,1.6,13.1,343.0,595.69,485.92
2018,10,24,8,45,816.5,58.5,1.5,13.75,388.5,655.99,529.1
2018,10,24,9,0,857.0,58.0,1.4,14.4,434.0,723.01,574.14
2018,10,24,9,15,873.0,59.5,1.4,15.15,471.0,774.1,606.95
2018,10,24,9,30,889.0,61.0,1.4,15.9,508.0,823.64,638.01
2018,10,24,9,45,899.5,63.0,1.35,16.6,539.0,867.19,663.72
2018,10,24,10,0,910.0,65.0,1.3,17.3,570.0,908.2,687.18
2018,10,24,10,15,917.5,66.0,1.4,17.95,594.5,942.39,708.09
2018,10,24,10,30,925.0,67.0,1.5,18.6,619.0,973.42,726.88
2018,10,24,10,45,929.5,67.5,1.55,19.2,635.5,997.56,740.51
2018,10,24,11,0,934.0,68.0,1.6,19.8,652.0,1018.09,751.91
2018,10,24,11,15,936.0,68.5,1.7,20.25,661.5,1032.38,760.59
2018,10,24,11,30,938.0,69.0,1.8,20.7,671.0,1042.8,766.94
2018,10,24,11,45,937.0,69.5,1.9,21.15,672.0,1046.24,768.97
2018,10,24,12,0,936.0,70.0,2.0,21.6,673.0,1045.71,768.64
2018,10,24,12,15,934.0,69.5,2.15,21.95,666.5,1038.93,765.36
2018,10,24,12,30,932.0,69.0,2.3,22.3,660.0,1028.23,759.62
2018,10,24,12,45,927.0,68.5,2.4,22.6,645.5,1010.72,749.06
2018,10,24,13,0,922.0,68.0,2.5,22.9,631.0,989.53,736.16
2018,10,24,13,15,878.5,79.0,2.55,22.95,600.5,942.66,706.35
2018,10,24,13,30,835.0,90.0,2.6,23.0,570.0,903.98,681.97
2018,10,24,13,45,812.0,91.0,2.65,23.05,539.0,859.83,653.5
2018,10,24,14,0,789.0,92.0,2.7,23.1,508.0,813.86,623.44
2018,10,24,14,15,718.0,103.0,2.65,22.85,462.5,742.81,575.2
2018,10,24,14,30,647.0,114.0,2.6,22.6,417.0,669.64,524.54
2018,10,24,14,45,478.5,128.5,2.6,22.35,342.0,522.65,415.17
2018,10,24,15,0,310.0,143.0,2.6,22.1,267.0,382.55,306.77
2018,10,24,15,15,478.0,105.5,2.6,22.1,271.0,448.11,360.1
2018,10,24,15,30,646.0,68.0,2.6,22.1,275.0,486.75,389.69
2018,10,24,15,45,657.0,56.5,2.45,21.3,238.5,440.52,352.08
2018,10,24,16,0,668.0,45.0,2.3,20.5,202.0,394.56,312.91
2018,10,24,16,15,598.5,40.0,2.15,19.6,156.5,318.69,248.49
2018,10,24,16,30,529.0,35.0,2.0,18.7,111.0,249.72,187.84
2018,10,24,16,45,397.0,27.5,1.85,17.8,72.0,169.83,116.55
2018,10,24,17,0,265.0,20.0,1.7,16.9,33.0,94.66,0.0
2018,10,24,17,15,132.5,10.0,1.95,16.3,16.5,33.39,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,8.9,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,9.3,9.0,23.24,0.0
2018,10,25,6,45,245.5,19.0,1.2,9.65,39.5,91.08,0.13
2018,10,25,7,0,406.0,30.0,1.2,10.0,70.0,177.69,127.14
2018,10,25,7,15,416.0,34.5,1.35,10.65,95.5,212.45,165.63
2018,10,25,7,30,426.0,39.0,1.5,11.3,121.0,247.65,200.35
2018,10,25,7,45,330.5,56.0,1.65,11.95,130.0,240.3,198.34
2018,10,25,8,0,235.0,73.0,1.8,12.6,139.0,227.13,188.9
2018,10,25,8,15,499.5,68.5,1.85,13.5,239.5,402.19,334.32
2018,10,25,8,30,764.0,64.0,1.9,14.4,340.0,594.3,485.26
2018,10,25,8,45,772.5,70.0,1.95,15.25,378.0,645.59,521.61
2018,10,25,9,0,781.0,76.0,2.0,16.1,416.0,695.42,555.49
2018,10,25,9,15,816.5,75.0,2.15,17.05,457.0,756.51,597.19
2018,10,25,9,30,852.0,74.0,2.3,18.0,498.0,809.46,632.05
2018,10,25,9,45,883.0,70.0,2.4,18.95,534.0,861.87,665.54
2018,10,25,10,0,914.0,66.0,2.5,19.9,570.0,913.1,697.59
2018,10,25,10,15,922.5,67.0,2.55,20.55,594.5,948.26,718.59
2018,10,25,10,30,931.0,68.0,2.6,21.2,619.0,980.31,737.47
2018,10,25,10,45,936.5,68.5,2.65,21.9,636.5,1005.49,751.56
2018,10,25,11,0,942.0,69.0,2.7,22.6,654.0,1027.07,763.33
2018,10,25,11,15,945.5,69.0,2.7,23.0,664.0,1042.28,771.38
2018,10,25,11,30,949.0,69.0,2.7,23.4,674.0,1053.61,777.08
2018,10,25,11,45,950.0,69.0,2.7,23.85,676.0,1058.45,778.57
2018,10,25,12,0,951.0,69.0,2.7,24.3,678.0,1059.27,777.7
2018,10,25,12,15,949.0,69.0,2.7,24.55,671.5,1053.04,773.09
2018,10,25,12,30,947.0,69.0,2.7,24.8,665.0,1042.84,766.14
2018,10,25,12,45,942.5,69.0,2.7,25.1,651.5,1026.25,755.1
2018,10,25,13,0,938.0,69.0,2.7,25.4,638.0,1005.91,741.8
2018,10,25,13,15,931.5,68.0,2.65,25.5,616.5,978.77,724.27
2018,10,25,13,30,925.0,67.0,2.6,25.6,595.0,948.24,704.6
2018,10,25,13,45,915.5,65.5,2.6,25.7,566.5,911.17,681.0
2018,10,25,14,0,906.0,64.0,2.6,25.8,538.0,871.27,655.38
2018,10,25,14,15,892.0,63.0,2.6,25.7,503.5,825.69,626.13
2018,10,25,14,30,878.0,62.0,2.6,25.6,469.0,778.1,595.09
2018,10,25,14,45,858.0,59.5,2.6,25.5,428.5,722.43,557.76
2018,10,25,15,0,838.0,57.0,2.6,25.4,388.0,665.9,519.05
2018,10,25,15,15,808.0,54.5,2.6,25.4,343.0,602.36,472.9
2018,10,25,15,30,778.0,52.0,2.6,25.4,298.0,544.28,427.94
2018,10,25,15,45,733.5,48.5,2.1,24.2,251.0,472.94,371.67
2018,10,25,16,0,689.0,45.0,1.6,23.0,204.0,404.76,315.66
2018,10,25,16,15,615.5,40.0,1.6,21.65,157.5,325.97,250.84
2018,10,25,16,30,542.0,35.0,1.6,20.3,111.0,254.45,189.32
2018,10,25,16,45,391.5,27.0,1.55,18.95,70.5,167.86,112.9
2018,10,25,17,0,241.0,19.0,1.5,17.6,30.0,87.16,0.0
2018,10,25,17,15,120.5,9.5,1.7,17.0,15.0,30.77,0.0
2018,10,25,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,26,6,15,52.0,4.5,1.15,8.25,4.5,0.0,0.0
2018,10,26,6,30,104.0,9.0,1.2,8.8,9.0,27.91,0.0
2018,10,26,6,45,266.0,18.0,1.2,9.35,38.5,95.12,0.0
2018,10,26,7,0,428.0,27.0,1.2,9.9,68.0,178.63,126.2
2018,10,26,7,15,469.0,36.0,1.25,10.55,104.5,234.75,182.6
2018,10,26,7,30,510.0,45.0,1.3,11.2,141.0,292.08,235.35
2018,10,26,7,45,498.0,61.0,1.3,11.85,176.0,335.2,274.64
2018,10,26,8,0,486.0,77.0,1.3,12.5,211.0,375.79,309.66
2018,10,26,8,15,467.0,94.5,1.15,13.4,241.5,406.21,333.87
2018,10,26,8,30,448.0,112.0,1.0,14.3,272.0,438.84,358.03
2018,10,26,8,45,427.0,132.5,0.85,15.2,300.0,470.35,379.69
2018,10,26,9,0,406.0,153.0,0.7,16.1,328.0,498.55,397.6
2018,10,26,9,15,433.5,162.0,0.65,16.85,363.5,549.34,433.25
2018,10,26,9,30,461.0,171.0,0.6,17.6,399.0,600.95,468.05
2018,10,26,9,45,531.5,163.0,0.5,18.4,441.5,671.01,514.99
2018,10,26,10,0,602.0,155.0,0.4,19.2,484.0,752.08,566.43
2018,10,26,10,15,640.0,150.5,0.35,19.9,514.5,801.54,594.93
2018,10,26,10,30,678.0,146.0,0.3,20.6,545.0,849.89,622.39
2018,10,26,10,45,677.5,151.5,0.25,21.3,559.5,870.76,631.7
2018,10,26,11,0,677.0,157.0,0.2,22.0,574.0,888.65,639.52
2018,10,26,11,15,654.5,168.0,0.25,22.55,576.5,887.51,637.63
2018,10,26,11,30,632.0,179.0,0.3,23.1,579.0,882.65,633.9
2018,10,26,11,45,703.5,154.5,0.4,23.65,600.5,930.8,664.69
2018,10,26,12,0,775.0,130.0,0.5,24.2,622.0,973.91,691.38
2018,10,26,12,15,740.0,140.5,0.6,24.55,607.0,947.68,675.89
2018,10,26,12,30,705.0,151.0,0.7,24.9,592.0,918.12,659.23
2018,10,26,12,45,702.0,147.5,0.85,25.3,578.5,901.35,651.28
2018,10,26,13,0,699.0,144.0,1.0,25.7,565.0,881.58,640.98
2018,10,26,13,15,780.0,114.0,1.05,25.9,568.0,901.0,654.82
2018,10,26,13,30,861.0,84.0,1.1,26.1,571.0,909.97,661.57
2018,10,26,13,45,847.5,82.0,1.15,26.3,541.5,879.94,643.42
2018,10,26,14,0,834.0,80.0,1.2,26.5,512.0,837.6,617.5
2018,10,26,14,15,812.5,77.5,1.2,26.4,475.0,785.89,585.11
2018,10,26,14,30,791.0,75.0,1.2,26.3,438.0,732.96,551.37
2018,10,26,14,45,727.0,79.5,1.2,26.2,390.5,655.75,499.92
2018,10,26,15,0,663.0,84.0,1.2,26.1,343.0,585.17,450.93
2018,10,26,15,15,619.5,80.0,1.2,26.1,299.5,518.36,402.2
2018,10,26,15,30,576.0,76.0,1.2,26.1,256.0,454.12,353.68
2018,10,26,15,45,597.0,63.0,0.9,25.1,223.0,417.98,324.74
2018,10,26,16,0,618.0,50.0,0.6,24.1,190.0,375.47,288.79
2018,10,26,16,15,525.5,44.5,0.6,23.35,144.0,294.91,223.54
2018,10,26,16,30,433.0,39.0,0.6,22.6,98.0,221.48,162.22
2018,10,26,16,45,281.0,28.0,0.6,21.85,60.0,134.87,87.67
2018,10,26,17,0,129.0,17.0,0.6,21.1,22.0,46.35,0.0
2018,10,26,17,15,64.5,8.5,0.7,20.45,11.0,7.26,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,27,6,15,2.0,2.0,1.35,9.8,2.0,0.0,0.0
2018,10,27,6,30,4.0,4.0,1.5,10.2,4.0,4.2,0.0
2018,10,27,6,45,40.0,18.5,1.65,10.65,22.0,30.49,0.0
2018,10,27,7,0,76.0,33.0,1.8,11.1,40.0,69.35,47.41
2018,10,27,7,15,258.5,42.0,1.9,11.7,86.0,159.47,124.04
2018,10,27,7,30,441.0,51.0,2.0,12.3,132.0,269.0,217.14
2018,10,27,7,45,468.0,61.0,2.1,12.95,169.0,320.81,263.41
2018,10,27,8,0,495.0,71.0,2.2,13.6,206.0,374.87,309.94
2018,10,27,8,15,511.5,83.0,2.1,14.4,244.0,426.65,352.14
2018,10,27,8,30,528.0,95.0,2.0,15.2,282.0,478.93,392.87
2018,10,27,8,45,550.5,105.5,1.9,15.95,321.0,534.07,434.26
2018,10,27,9,0,573.0,116.0,1.8,16.7,360.0,589.7,474.38
2018,10,27,9,15,568.5,129.5,1.75,17.45,389.5,627.25,499.59
2018,10,27,9,30,564.0,143.0,1.7,18.2,419.0,654.92,517.14
2018,10,27,9,45,546.5,158.5,1.7,18.95,440.0,679.12,531.69
2018,10,27,10,0,529.0,174.0,1.7,19.7,461.0,700.06,543.62
2018,10,27,10,15,592.5,163.5,1.75,20.3,498.5,771.39,592.84
2018,10,27,10,30,656.0,153.0,1.8,20.9,536.0,836.79,635.54
2018,10,27,10,45,684.0,148.5,1.85,21.55,558.0,873.67,658.07
2018,10,27,11,0,712.0,144.0,1.9,22.2,580.0,908.33,679.21
2018,10,27,11,15,740.0,137.5,1.9,22.8,596.5,938.07,696.52
2018,10,27,11,30,768.0,131.0,1.9,23.4,613.0,964.86,711.84
2018,10,27,11,45,773.5,130.0,1.95,24.05,616.5,972.42,715.11
2018,10,27,12,0,779.0,129.0,2.0,24.7,620.0,976.54,716.51
2018,10,27,12,15,844.0,105.0,2.05,24.95,632.5,1003.03,733.69
2018,10,27,12,30,909.0,81.0,2.1,25.2,645.0,1019.17,744.04
2018,10,27,12,45,875.0,89.5,2.15,25.5,622.5,984.45,721.68
2018,10,27,13,0,841.0,98.0,2.2,25.8,600.0,958.11,705.24
2018,10,27,13,15,811.5,102.0,2.3,25.8,572.5,916.7,680.01
2018,10,27,13,30,782.0,106.0,2.4,25.8,545.0,873.08,653.04
2018,10,27,13,45,748.0,108.5,2.5,25.75,511.5,827.49,624.39
2018,10,27,14,0,714.0,111.0,2.6,25.7,478.0,775.74,590.93
2018,10,27,14,15,703.5,103.5,2.75,25.45,444.5,731.0,562.49
2018,10,27,14,30,693.0,96.0,2.9,25.2,411.0,684.6,532.09
2018,10,27,14,45,580.5,109.0,3.0,24.95,356.5,584.46,459.96
2018,10,27,15,0,468.0,122.0,3.1,24.7,302.0,485.03,385.02
2018,10,27,15,15,418.5,112.0,3.1,24.7,258.5,417.45,332.89
2018,10,27,15,30,369.0,102.0,3.1,24.7,215.0,353.82,282.4
2018,10,27,15,45,202.5,92.5,3.2,23.45,153.0,219.97,175.4
2018,10,27,16,0,36.0,83.0,3.3,22.2,91.0,100.29,77.27
2018,10,27,16,15,23.0,64.0,3.3,21.15,68.5,73.7,55.04
2018,10,27,16,30,10.0,45.0,3.3,20.1,46.0,44.73,30.63
2018,10,27,16,45,14.0,28.0,3.25,19.05,29.0,32.07,17.78
2018,10,27,17,0,18.0,11.0,3.2,18.0,12.0,13.84,0.0
2018,10,27,17,15,9.0,5.5,3.35,17.25,6.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.65,10.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.9,10.8,3.0,2.56,0.0
2018,10,28,6,45,143.0,17.0,3.1,11.25,29.0,50.96,0.0
2018,10,28,7,0,273.0,31.0,3.3,11.7,55.0,137.66,94.67
2018,10,28,7,15,371.0,40.0,3.4,12.4,94.5,202.96,157.58
2018,10,28,7,30,469.0,49.0,3.5,13.1,134.0,279.57,225.59
2018,10,28,7,45,601.0,47.5,3.65,13.8,188.5,369.17,303.33
2018,10,28,8,0,733.0,46.0,3.8,14.5,243.0,474.83,392.25
2018,10,28,8,15,769.0,49.0,3.85,15.15,288.5,540.22,446.3
2018,10,28,8,30,805.0,52.0,3.9,15.8,334.0,601.97,495.72
2018,10,28,8,45,829.5,54.0,3.95,16.45,375.5,660.56,539.28
2018,10,28,9,0,854.0,56.0,4.0,17.1,417.0,719.08,580.86
2018,10,28,9,15,841.0,65.5,4.0,17.6,447.0,757.08,606.39
2018,10,28,9,30,828.0,75.0,4.0,18.1,477.0,799.22,634.64
2018,10,28,9,45,771.0,97.5,3.95,18.65,490.5,807.17,637.27
2018,10,28,10,0,714.0,120.0,3.9,19.2,504.0,813.8,639.25
2018,10,28,10,15,815.0,94.5,3.95,19.55,551.5,892.66,693.92
2018,10,28,10,30,916.0,69.0,4.0,19.9,599.0,966.76,743.63
2018,10,28,10,45,920.5,70.0,4.0,20.3,616.0,991.14,757.89
2018,10,28,11,0,925.0,71.0,4.0,20.7,633.0,1011.96,770.11
2018,10,28,11,15,928.0,70.5,4.1,20.9,642.0,1025.7,778.84
2018,10,28,11,30,931.0,70.0,4.2,21.1,651.0,1035.62,785.19
2018,10,28,11,45,930.0,70.5,4.25,21.3,652.0,1038.91,786.89
2018,10,28,12,0,929.0,71.0,4.3,21.5,653.0,1038.28,786.17
2018,10,28,12,15,923.5,72.5,4.35,21.5,646.0,1030.49,781.38
2018,10,28,12,30,918.0,74.0,4.4,21.5,639.0,1018.89,774.2
2018,10,28,12,45,908.5,74.5,4.5,21.55,623.5,998.37,761.34
2018,10,28,13,0,899.0,75.0,4.6,21.6,608.0,974.4,746.39
2018,10,28,13,15,879.5,77.5,4.65,21.5,583.5,940.2,724.3
2018,10,28,13,30,860.0,80.0,4.7,21.4,559.0,903.39,700.27
2018,10,28,13,45,734.0,109.0,4.75,21.25,503.0,815.4,639.26
2018,10,28,14,0,608.0,138.0,4.8,21.1,447.0,714.9,567.71
2018,10,28,14,15,517.5,146.5,4.8,20.8,397.0,618.0,495.95
2018,10,28,14,30,427.0,155.0,4.8,20.5,347.0,534.69,431.91
2018,10,28,14,45,342.5,152.5,4.8,20.15,297.5,433.3,352.88
2018,10,28,15,0,258.0,150.0,4.8,19.8,248.0,356.24,290.97
2018,10,28,15,15,316.0,124.5,4.8,19.8,230.0,351.53,288.27
2018,10,28,15,30,374.0,99.0,4.8,19.8,212.0,353.66,289.69
2018,10,28,15,45,323.5,87.0,4.65,18.7,173.5,291.48,238.26
2018,10,28,16,0,273.0,75.0,4.5,17.6,135.0,234.36,189.84
2018,10,28,16,15,222.0,60.0,4.4,17.05,101.0,179.09,141.71
2018,10,28,16,30,171.0,45.0,4.3,16.5,67.0,121.72,91.54
2018,10,28,16,45,108.0,29.0,4.2,15.95,41.0,73.4,45.31
2018,10,28,17,0,45.0,13.0,4.1,15.4,15.0,22.23,0.0
2018,10,28,17,15,22.5,6.5,3.95,14.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.4,4.0,0.0,0.0
2018,10,29,6,45,67.5,17.5,2.05,8.95,22.0,32.2,0.0
2018,10,29,7,0,105.0,31.0,2.2,9.5,40.0,76.81,51.0
2018,10,29,7,15,184.0,45.5,2.4,10.0,73.5,136.93,106.75
2018,10,29,7,30,263.0,60.0,2.6,10.5,107.0,199.08,161.92
2018,10,29,7,45,315.0,73.0,2.75,11.0,145.0,255.29,211.92
2018,10,29,8,0,367.0,86.0,2.9,11.5,183.0,317.06,265.52
2018,10,29,8,15,332.0,106.0,3.0,11.75,206.0,339.28,284.77
2018,10,29,8,30,297.0,126.0,3.1,12.0,229.0,343.25,288.25
2018,10,29,8,45,242.5,151.0,3.15,12.25,242.0,348.49,291.36
2018,10,29,9,0,188.0,176.0,3.2,12.5,255.0,333.05,277.23
2018,10,29,9,15,228.5,188.5,3.45,12.85,293.0,402.58,333.62
2018,10,29,9,30,269.0,201.0,3.7,13.2,331.0,459.84,379.19
2018,10,29,9,45,248.5,219.0,3.95,13.5,345.0,473.11,388.09
2018,10,29,10,0,228.0,237.0,4.2,13.8,359.0,465.32,380.91
2018,10,29,10,15,257.5,244.5,4.3,14.05,388.0,527.08,429.02
2018,10,29,10,30,287.0,252.0,4.4,14.3,417.0,570.56,462.44
2018,10,29,10,45,353.5,244.5,4.5,14.6,453.5,632.26,510.74
2018,10,29,11,0,420.0,237.0,4.6,14.9,490.0,715.78,574.22
2018,10,29,11,15,467.0,226.0,4.6,15.1,511.5,756.61,604.75
2018,10,29,11,30,514.0,215.0,4.6,15.3,533.0,795.87,634.12
2018,10,29,11,45,622.5,178.5,4.6,15.5,565.0,874.82,692.66
2018,10,29,12,0,731.0,142.0,4.6,15.7,597.0,943.31,740.96
2018,10,29,12,15,790.0,121.0,4.6,16.05,608.0,966.71,756.32
2018,10,29,12,30,849.0,100.0,4.6,16.4,619.0,993.65,774.56
2018,10,29,12,45,894.0,84.5,4.6,16.8,620.0,996.22,775.53
2018,10,29,13,0,939.0,69.0,4.6,17.2,621.0,1005.01,781.24
2018,10,29,13,15,933.5,67.5,4.5,17.55,599.5,978.19,761.29
2018,10,29,13,30,928.0,66.0,4.4,17.9,578.0,947.95,739.33
2018,10,29,13,45,920.0,63.5,4.3,18.25,549.5,910.93,712.82
2018,10,29,14,0,912.0,61.0,4.2,18.6,521.0,870.99,684.39
2018,10,29,14,15,897.5,59.0,4.1,18.65,486.0,823.64,651.24
2018,10,29,14,30,883.0,57.0,4.0,18.7,451.0,774.33,616.35
2018,10,29,14,45,862.5,55.0,3.9,18.8,410.5,718.92,576.36
2018,10,29,15,0,842.0,53.0,3.8,18.9,370.0,662.7,535.12
2018,10,29,15,15,811.0,51.0,3.8,18.9,326.0,599.24,486.87
2018,10,29,15,30,780.0,49.0,3.8,18.9,282.0,541.42,439.92
2018,10,29,15,45,735.0,44.5,3.1,18.3,235.0,468.79,379.28
2018,10,29,16,0,690.0,40.0,2.4,17.7,188.0,399.49,319.29
